ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 00:00,2,0.000,ALERT,213.06,301.17,60.038,1547874004,"201051344000579","174011545737251",0.00,-14.00,0,298.77,303.28,0.0,0.0,0.000,1216152.2,1216152.2,2372,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874006,118778.00
01/19/2019 00:00,2,0.000,ALERT,212.61,299.07,59.990,1547874004,"201051344001025","174011545737251",0.00,-15.00,0,296.96,302.07,0.0,0.0,0.000,1200853.9,1200853.9,10290,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874008,118779.00
01/19/2019 00:00,2,0.000,ALERT,212.83,299.97,59.996,1547874004,"201051344001093","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1193041.6,1193041.6,10273,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874010,118780.00
01/19/2019 00:00,2,0.000,ALERT,213.06,300.57,60.006,1547874004,"201051344000458","174011545737251",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,1202462.8,1202462.8,2368,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874012,118781.00
01/19/2019 00:00,2,0.000,ALERT,212.83,300.27,60.006,1547874004,"201051344000890","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1197225.0,1197225.0,10270,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874013,118782.00
01/19/2019 00:00,2,0.000,ALERT,212.83,300.27,60.012,1547874004,"201051344000988","174011545737251",0.00,-13.00,0,295.76,301.77,0.0,0.0,0.000,937862.9,937862.9,2395,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874015,118783.00
01/19/2019 00:00,2,0.000,ALERT,213.29,300.87,60.022,1547874004,"201051344000582","174011545737251",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,1177154.7,1177154.7,10238,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874017,118784.00
01/19/2019 00:00,2,0.000,ALERT,213.06,301.17,60.001,1547874004,"201051344000868","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1189219.3,1189219.3,34115,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874019,118785.00
01/19/2019 00:00,2,0.000,ALERT,213.51,301.17,59.975,1547874004,"201051344000576","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1202850.0,1202850.0,6549,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874021,118786.00
01/19/2019 00:00,2,0.000,ALERT,213.29,300.57,60.017,1547874004,"201051344001158","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1182452.9,1182452.9,2374,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874022,118787.00
01/19/2019 00:00,2,0.000,ALERT,213.06,299.67,60.012,1547874004,"201051344000917","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1194050.1,1194050.1,10244,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874024,118788.00
01/19/2019 00:00,2,0.000,ALERT,213.06,299.37,60.012,1547874004,"201051344000417","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,968936.9,968936.9,10332,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874026,118789.00
01/19/2019 00:00,2,0.000,ALERT,213.29,299.97,59.996,1547874004,"201051344000685","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1198336.5,1198336.5,10279,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874028,118790.00
01/19/2019 00:00,2,0.000,ALERT,213.06,299.37,60.012,1547874004,"201051344000651","174011545737251",0.00,-16.00,0,297.57,300.87,0.0,0.0,0.000,1192031.3,1192031.3,10275,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874030,118791.00
01/19/2019 00:00,2,0.000,ALERT,212.38,300.57,60.022,1547874004,"201051344000594","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1206887.3,1206887.3,34087,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874032,118792.00
01/19/2019 00:00,2,0.000,ALERT,213.06,300.57,60.012,1547874004,"201051344000469","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,1191209.1,1191209.1,2375,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874033,118793.00
01/19/2019 00:00,2,0.000,ALERT,212.83,300.27,59.980,1547874004,"201051344000585","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1206796.2,1206796.2,10311,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874035,118794.00
01/19/2019 00:00,2,0.000,ALERT,213.74,300.57,60.017,1547874004,"201051344000853","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1207096.6,1207096.6,2360,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874037,118795.00
01/19/2019 00:00,2,0.000,ALERT,213.06,300.27,60.022,1547874004,"201051344001145","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1205827.2,1205827.2,10253,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874039,118796.00
01/19/2019 00:00,2,0.000,ALERT,212.83,299.67,60.017,1547874004,"201051344000438","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1199676.5,1199676.5,10280,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874041,118797.00
01/19/2019 00:00,2,0.000,ALERT,212.61,299.67,60.012,1547874004,"201051344001135","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1187947.4,1187947.4,10257,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874043,118798.00
01/19/2019 00:00,2,0.000,ALERT,213.06,300.57,60.022,1547874004,"201051344000983","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1206636.5,1206636.5,2361,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874045,118799.00
01/19/2019 00:00,2,0.000,ALERT,212.83,299.37,60.059,1547874004,"201051344001203","174011545737251",0.00,-15.00,0,297.57,302.98,0.0,0.0,0.000,1196821.2,1196821.2,10289,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874046,118800.00
01/19/2019 00:00,2,0.000,ALERT,212.83,299.97,60.054,1547874004,"201051344001230","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1191275.0,1191275.0,10283,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874048,118801.00
01/19/2019 00:00,2,0.000,ALERT,212.61,299.97,60.022,1547874004,"201051344000646","174011545737251",0.00,-15.00,0,297.57,301.17,0.0,0.0,0.000,1185925.9,1185925.9,10280,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874050,118802.00
01/19/2019 00:00,2,0.000,ALERT,213.29,299.67,60.033,1547874004,"201051344000867","174011545737251",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,1187931.7,1187931.7,34119,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874052,118803.00
01/19/2019 00:00,2,0.000,ALERT,213.74,300.27,60.012,1547874004,"201051344000633","174011545737251",0.00,-14.00,0,296.66,301.77,0.0,0.0,0.000,1186856.1,1186856.1,34167,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874054,118804.00
01/19/2019 00:00,2,0.000,ALERT,212.38,299.97,59.990,1547874004,"201051344000955","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1204903.1,1204903.1,10275,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874055,118805.00
01/19/2019 00:00,2,0.000,ALERT,213.06,299.67,59.964,1547874004,"201051344000648","174011545737251",0.00,-16.00,0,296.96,302.07,0.0,0.0,0.000,1195058.7,1195058.7,34086,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874057,118806.00
01/19/2019 00:00,2,0.000,ALERT,213.51,300.27,59.969,1547874004,"201051344000645","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1199374.2,1199374.2,34081,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874059,118807.00
01/19/2019 00:00,2,0.000,ALERT,213.06,300.87,60.006,1547874004,"201051344000569","174011545737251",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,1216715.6,1216715.6,2347,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874061,118808.00
01/19/2019 00:00,2,0.000,ALERT,213.29,299.67,60.038,1547874004,"179051228000119","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,3226.8,3226.8,2357,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547874063,118809.00
01/19/2019 00:15,2,0.000,ALERT,213.29,301.47,60.049,1547874904,"201051344000579","174011545737251",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,1216152.2,1216152.2,2374,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874906,118810.00
01/19/2019 00:15,2,0.000,ALERT,212.83,299.07,60.043,1547874904,"201051344001025","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,1200853.9,1200853.9,10292,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874908,118811.00
01/19/2019 00:15,2,0.000,ALERT,213.06,299.97,60.059,1547874904,"201051344001093","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1193041.6,1193041.6,10275,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874910,118812.00
01/19/2019 00:15,2,0.000,ALERT,213.29,300.87,60.049,1547874904,"201051344000458","174011545737251",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,1202462.8,1202462.8,2370,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874912,118813.00
01/19/2019 00:15,2,0.000,ALERT,212.83,300.27,60.049,1547874904,"201051344000890","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1197225.0,1197225.0,10272,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874914,118814.00
01/19/2019 00:15,2,0.000,ALERT,213.06,300.57,60.043,1547874904,"201051344000988","174011545737251",0.00,-14.00,0,296.06,302.07,0.0,0.0,0.000,937862.9,937862.9,2397,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874916,118815.00
01/19/2019 00:15,2,0.000,ALERT,213.51,300.87,60.028,1547874904,"201051344000582","174011545737251",0.00,-16.00,0,298.77,302.37,0.0,0.0,0.000,1177154.7,1177154.7,10240,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874917,118816.00
01/19/2019 00:15,2,0.000,ALERT,213.29,301.47,60.038,1547874904,"201051344000868","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1189219.3,1189219.3,34117,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874919,118817.00
01/19/2019 00:15,2,0.000,ALERT,213.74,301.17,60.059,1547874904,"201051344000576","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1202850.0,1202850.0,6551,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874921,118818.00
01/19/2019 00:15,2,0.000,ALERT,213.51,300.87,60.059,1547874904,"201051344001158","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1182452.9,1182452.9,2376,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874923,118819.00
01/19/2019 00:15,2,0.000,ALERT,213.29,299.97,60.033,1547874904,"201051344000917","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1194050.1,1194050.1,10246,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874925,118820.00
01/19/2019 00:15,2,0.000,ALERT,213.29,299.37,60.033,1547874904,"201051344000417","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,968936.9,968936.9,10334,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874926,118821.00
01/19/2019 00:15,2,0.000,ALERT,213.51,299.97,60.038,1547874904,"201051344000685","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1198336.5,1198336.5,10281,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874928,118822.00
01/19/2019 00:15,2,0.000,ALERT,213.29,299.67,60.065,1547874904,"201051344000651","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1192031.3,1192031.3,10277,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874930,118823.00
01/19/2019 00:15,2,0.000,ALERT,213.06,301.47,60.022,1547874904,"201051344000594","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1206887.3,1206887.3,34089,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874932,118824.00
01/19/2019 00:15,2,0.000,ALERT,213.51,301.17,60.006,1547874904,"201051344000469","174011545737251",0.00,-15.00,0,297.57,302.37,0.0,0.0,0.000,1191209.1,1191209.1,2377,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874934,118825.00
01/19/2019 00:15,2,0.000,ALERT,213.29,300.27,60.033,1547874904,"201051344000585","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1206796.2,1206796.2,10313,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874936,118826.00
01/19/2019 00:15,2,0.000,ALERT,213.96,300.57,60.028,1547874904,"201051344000853","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1207096.6,1207096.6,2362,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874938,118827.00
01/19/2019 00:15,2,0.000,ALERT,213.51,300.27,60.043,1547874904,"201051344001145","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1205827.2,1205827.2,10255,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874939,118828.00
01/19/2019 00:15,2,0.000,ALERT,213.29,300.27,60.033,1547874904,"201051344000438","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1199676.5,1199676.5,10282,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874941,118829.00
01/19/2019 00:15,2,0.000,ALERT,212.83,299.97,60.017,1547874904,"201051344001135","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1187947.4,1187947.4,10259,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874943,118830.00
01/19/2019 00:15,2,0.000,ALERT,213.29,300.87,60.038,1547874904,"201051344000983","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1206636.5,1206636.5,2363,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874945,118831.00
01/19/2019 00:15,2,0.000,ALERT,213.29,299.67,60.022,1547874904,"201051344001203","174011545737251",0.00,-15.00,0,297.26,302.98,0.0,0.0,0.000,1196821.2,1196821.2,10291,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874947,118832.00
01/19/2019 00:15,2,0.000,ALERT,213.29,300.27,60.012,1547874904,"201051344001230","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1191275.0,1191275.0,10285,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874948,118833.00
01/19/2019 00:15,2,0.000,ALERT,212.83,299.97,60.049,1547874904,"201051344000646","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1185925.9,1185925.9,10282,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874950,118834.00
01/19/2019 00:15,2,0.000,ALERT,213.74,300.27,60.012,1547874904,"201051344000867","174011545737251",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,1187931.7,1187931.7,34121,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874952,118835.00
01/19/2019 00:15,2,0.000,ALERT,214.19,300.57,60.017,1547874904,"201051344000633","174011545737251",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,1186856.1,1186856.1,34169,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874954,118836.00
01/19/2019 00:15,2,0.000,ALERT,212.83,299.97,60.049,1547874904,"201051344000955","174011545737251",0.00,-15.00,0,297.87,301.47,0.0,0.0,0.000,1204903.1,1204903.1,10277,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547874956,118837.00
01/19/2019 00:15,2,0.000,ALERT,213.51,299.97,60.022,1547874904,"201051344000648","174011545737251",0.00,-16.00,0,297.57,302.37,0.0,0.0,0.000,1195058.7,1195058.7,34088,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874958,118838.00
01/19/2019 00:15,2,0.000,ALERT,213.74,300.87,60.012,1547874904,"201051344000645","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1199374.2,1199374.2,34083,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874959,118839.00
01/19/2019 00:15,2,0.000,ALERT,213.51,301.47,60.017,1547874904,"201051344000569","174011545737251",0.00,-14.00,0,298.77,303.58,0.0,0.0,0.000,1216715.6,1216715.6,2349,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547874961,118840.00
01/19/2019 00:15,2,0.000,ALERT,213.74,300.27,59.969,1547874904,"179051228000119","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,3226.8,3226.8,2359,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547874963,118841.00
01/19/2019 00:30,2,0.000,ALERT,213.29,301.17,60.001,1547875803,"201051344000579","174011545737251",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,1216152.2,1216152.2,2376,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875806,118842.00
01/19/2019 00:30,2,0.000,ALERT,213.06,299.37,60.012,1547875803,"201051344001025","174011545737251",0.00,-15.00,0,297.26,302.37,0.0,0.0,0.000,1200853.9,1200853.9,10294,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875807,118843.00
01/19/2019 00:30,2,0.000,ALERT,213.29,300.27,60.028,1547875803,"201051344001093","174011545737251",0.00,-12.00,0,298.17,301.47,0.0,0.0,0.000,1193041.6,1193041.6,10277,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875809,118844.00
01/19/2019 00:30,2,0.000,ALERT,213.06,300.57,60.006,1547875803,"201051344000458","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1202462.8,1202462.8,2372,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547875811,118845.00
01/19/2019 00:30,2,0.000,ALERT,213.29,300.57,59.964,1547875803,"201051344000890","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1197225.0,1197225.0,10274,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875813,118846.00
01/19/2019 00:30,2,0.000,ALERT,213.06,300.57,60.017,1547875803,"201051344000988","174011545737251",0.00,-13.00,0,296.36,302.07,0.0,0.0,0.000,937862.9,937862.9,2399,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875815,118847.00
01/19/2019 00:30,2,0.000,ALERT,213.74,301.47,60.022,1547875803,"201051344000582","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1177154.7,1177154.7,10242,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875816,118848.00
01/19/2019 00:30,2,0.000,ALERT,213.29,301.77,60.017,1547875803,"201051344000868","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1189219.3,1189219.3,34119,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875818,118849.00
01/19/2019 00:30,2,0.000,ALERT,213.74,301.47,60.017,1547875803,"201051344000576","174011545737251",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,1202850.0,1202850.0,6553,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875820,118850.00
01/19/2019 00:30,2,0.000,ALERT,213.51,300.87,60.022,1547875803,"201051344001158","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1182452.9,1182452.9,2378,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875822,118851.00
01/19/2019 00:30,2,0.000,ALERT,213.51,300.27,60.059,1547875803,"201051344000917","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1194050.1,1194050.1,10248,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875824,118852.00
01/19/2019 00:30,2,0.000,ALERT,213.51,299.67,60.001,1547875803,"201051344000417","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,968936.9,968936.9,10336,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547875826,118853.00
01/19/2019 00:30,2,0.000,ALERT,213.74,300.27,60.017,1547875803,"201051344000685","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1198336.5,1198336.5,10283,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875827,118854.00
01/19/2019 00:30,2,0.000,ALERT,213.51,299.67,60.022,1547875803,"201051344000651","174011545737251",0.00,-17.00,0,297.57,301.17,0.0,0.0,0.000,1192031.3,1192031.3,10279,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547875829,118855.00
01/19/2019 00:30,2,0.000,ALERT,213.06,301.47,59.985,1547875803,"201051344000594","174011545737251",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,1206887.3,1206887.3,34091,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875831,118856.00
01/19/2019 00:30,2,0.000,ALERT,213.51,300.87,60.022,1547875803,"201051344000469","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1191209.1,1191209.1,2379,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547875833,118857.00
01/19/2019 00:30,2,0.000,ALERT,213.29,300.27,60.028,1547875803,"201051344000585","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1206796.2,1206796.2,10315,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875835,118858.00
01/19/2019 00:30,2,0.000,ALERT,213.74,300.87,60.022,1547875803,"201051344000853","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1207096.6,1207096.6,2364,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875837,118859.00
01/19/2019 00:30,2,0.000,ALERT,213.74,300.57,60.028,1547875803,"201051344001145","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1205827.2,1205827.2,10257,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875838,118860.00
01/19/2019 00:30,2,0.000,ALERT,213.29,300.27,60.043,1547875803,"201051344000438","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1199676.5,1199676.5,10284,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547875840,118861.00
01/19/2019 00:30,2,0.000,ALERT,213.06,300.27,60.065,1547875803,"201051344001135","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1187947.4,1187947.4,10261,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875842,118862.00
01/19/2019 00:30,2,0.000,ALERT,213.29,300.87,60.028,1547875803,"201051344000983","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,1206636.5,1206636.5,2365,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875844,118863.00
01/19/2019 00:30,2,0.000,ALERT,213.29,299.67,60.070,1547875803,"201051344001203","174011545737251",0.00,-15.00,0,297.57,302.98,0.0,0.0,0.000,1196821.2,1196821.2,10293,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875846,118864.00
01/19/2019 00:30,2,0.000,ALERT,213.29,300.57,60.043,1547875803,"201051344001230","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1191275.0,1191275.0,10287,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547875847,118865.00
01/19/2019 00:30,2,0.000,ALERT,213.06,299.97,60.065,1547875803,"201051344000646","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1185925.9,1185925.9,10284,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875849,118866.00
01/19/2019 00:30,2,0.000,ALERT,213.74,300.27,60.038,1547875803,"201051344000867","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1187931.7,1187931.7,34123,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547875851,118867.00
01/19/2019 00:30,2,0.000,ALERT,214.19,300.57,60.038,1547875803,"201051344000633","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1186856.1,1186856.1,34171,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875853,118868.00
01/19/2019 00:30,2,0.000,ALERT,212.83,300.27,60.022,1547875803,"201051344000955","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1204903.1,1204903.1,10279,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875855,118869.00
01/19/2019 00:30,2,0.000,ALERT,213.29,299.97,60.028,1547875803,"201051344000648","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1195058.7,1195058.7,34090,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875856,118870.00
01/19/2019 00:30,2,0.000,ALERT,213.74,300.87,60.033,1547875803,"201051344000645","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1199374.2,1199374.2,34085,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547875858,118871.00
01/19/2019 00:30,2,0.000,ALERT,213.29,301.47,60.059,1547875803,"201051344000569","174011545737251",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,1216715.6,1216715.6,2351,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547875860,118872.00
01/19/2019 00:30,2,0.000,ALERT,213.74,299.97,60.028,1547875803,"179051228000119","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,3226.8,3226.8,2361,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547875862,118873.00
01/19/2019 00:45,2,0.000,ALERT,213.29,301.47,60.022,1547876704,"201051344000579","174011545737251",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,1216152.2,1216152.2,2378,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876706,118874.00
01/19/2019 00:45,2,0.000,ALERT,213.06,299.37,60.012,1547876704,"201051344001025","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1200853.9,1200853.9,10296,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876708,118875.00
01/19/2019 00:45,2,0.000,ALERT,213.29,300.27,60.028,1547876704,"201051344001093","174011545737251",0.00,-12.00,0,298.47,301.77,0.0,0.0,0.000,1193041.6,1193041.6,10279,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876710,118876.00
01/19/2019 00:45,2,0.000,ALERT,213.06,300.87,60.028,1547876704,"201051344000458","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1202462.8,1202462.8,2374,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876712,118877.00
01/19/2019 00:45,2,0.000,ALERT,213.29,300.87,60.054,1547876704,"201051344000890","174011545737251",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,1197225.0,1197225.0,10276,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876714,118878.00
01/19/2019 00:45,2,0.000,ALERT,212.83,300.87,60.028,1547876704,"201051344000988","174011545737251",0.00,-13.00,0,296.36,302.37,0.0,0.0,0.000,937862.9,937862.9,2401,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876716,118879.00
01/19/2019 00:45,2,0.000,ALERT,213.74,301.17,60.028,1547876704,"201051344000582","174011545737251",0.00,-16.00,0,299.37,302.68,0.0,0.0,0.000,1177154.7,1177154.7,10244,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876717,118880.00
01/19/2019 00:45,2,0.000,ALERT,213.06,301.47,60.070,1547876704,"201051344000868","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1189219.3,1189219.3,34121,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876719,118881.00
01/19/2019 00:45,2,0.000,ALERT,213.51,301.47,60.033,1547876704,"201051344000576","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1202850.0,1202850.0,6555,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876721,118882.00
01/19/2019 00:45,2,0.000,ALERT,213.29,300.57,60.006,1547876704,"201051344001158","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1182452.9,1182452.9,2380,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876723,118883.00
01/19/2019 00:45,2,0.000,ALERT,213.51,299.97,60.012,1547876704,"201051344000917","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1194050.1,1194050.1,10250,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876725,118884.00
01/19/2019 00:45,2,0.000,ALERT,213.51,299.67,60.012,1547876704,"201051344000417","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,968936.9,968936.9,10338,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876726,118885.00
01/19/2019 00:45,2,0.000,ALERT,213.74,300.57,60.012,1547876704,"201051344000685","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1198336.5,1198336.5,10285,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876728,118886.00
01/19/2019 00:45,2,0.000,ALERT,213.51,299.67,60.012,1547876704,"201051344000651","174011545737251",0.00,-16.00,0,297.87,301.17,0.0,0.0,0.000,1192031.3,1192031.3,10281,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876730,118887.00
01/19/2019 00:45,2,0.000,ALERT,212.83,301.17,60.022,1547876704,"201051344000594","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1206887.3,1206887.3,34093,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876732,118888.00
01/19/2019 00:45,2,0.000,ALERT,213.29,300.57,60.017,1547876704,"201051344000469","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1191209.1,1191209.1,2381,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876734,118889.00
01/19/2019 00:45,2,0.000,ALERT,213.51,300.57,60.012,1547876704,"201051344000585","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1206796.2,1206796.2,10317,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876736,118890.00
01/19/2019 00:45,2,0.000,ALERT,213.74,300.57,59.969,1547876704,"201051344000853","174011545737251",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,1207096.6,1207096.6,2366,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876737,118891.00
01/19/2019 00:45,2,0.000,ALERT,213.51,300.27,60.006,1547876704,"201051344001145","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1205827.2,1205827.2,10259,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876739,118892.00
01/19/2019 00:45,2,0.000,ALERT,213.51,300.57,60.001,1547876704,"201051344000438","174011545737251",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,1199676.5,1199676.5,10286,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876741,118893.00
01/19/2019 00:45,2,0.000,ALERT,213.06,300.27,60.006,1547876704,"201051344001135","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1187947.4,1187947.4,10263,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876743,118894.00
01/19/2019 00:45,2,0.000,ALERT,213.29,300.87,60.043,1547876704,"201051344000983","174011545737251",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,1206636.5,1206636.5,2367,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876745,118895.00
01/19/2019 00:45,2,0.000,ALERT,213.29,299.67,60.006,1547876704,"201051344001203","174011545737251",0.00,-15.00,0,298.17,303.58,0.0,0.0,0.000,1196821.2,1196821.2,10295,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876747,118896.00
01/19/2019 00:45,2,0.000,ALERT,213.29,300.57,60.043,1547876704,"201051344001230","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1191275.0,1191275.0,10289,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876748,118897.00
01/19/2019 00:45,2,0.000,ALERT,213.06,300.27,60.012,1547876704,"201051344000646","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1185925.9,1185925.9,10286,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876750,118898.00
01/19/2019 00:45,2,0.000,ALERT,213.51,299.97,59.969,1547876704,"201051344000867","174011545737251",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,1187931.7,1187931.7,34125,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876752,118899.00
01/19/2019 00:45,2,0.000,ALERT,213.96,300.57,59.990,1547876704,"201051344000633","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1186856.1,1186856.1,34173,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876754,118900.00
01/19/2019 00:45,2,0.000,ALERT,212.83,300.27,60.001,1547876704,"201051344000955","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1204903.1,1204903.1,10281,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876756,118901.00
01/19/2019 00:45,2,0.000,ALERT,213.29,299.97,60.049,1547876704,"201051344000648","174011545737251",0.00,-16.00,0,297.87,302.98,0.0,0.0,0.000,1195058.7,1195058.7,34092,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876757,118902.00
01/19/2019 00:45,2,0.000,ALERT,213.51,300.57,59.969,1547876704,"201051344000645","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1199374.2,1199374.2,34087,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547876759,118903.00
01/19/2019 00:45,2,0.000,ALERT,213.29,301.17,60.012,1547876704,"201051344000569","174011545737251",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,1216715.6,1216715.6,2353,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547876761,118904.00
01/19/2019 00:45,2,0.000,ALERT,213.51,299.97,60.001,1547876704,"179051228000119","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,3226.8,3226.8,2363,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547876763,118905.00
01/19/2019 01:00,2,0.000,ALERT,213.06,300.87,60.022,1547877604,"201051344000579","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1216152.2,1216152.2,2380,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877607,118906.00
01/19/2019 01:00,2,0.000,ALERT,213.06,299.37,60.006,1547877604,"201051344001025","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1200853.9,1200853.9,10298,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877608,118907.00
01/19/2019 01:00,2,0.000,ALERT,213.29,300.57,60.017,1547877604,"201051344001093","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1193041.6,1193041.6,10281,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877610,118908.00
01/19/2019 01:00,2,0.000,ALERT,213.06,300.27,60.022,1547877604,"201051344000458","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1202462.8,1202462.8,2376,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877612,118909.00
01/19/2019 01:00,2,0.000,ALERT,213.29,300.57,60.012,1547877604,"201051344000890","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1197225.0,1197225.0,10278,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877614,118910.00
01/19/2019 01:00,2,0.000,ALERT,212.83,299.97,60.006,1547877604,"201051344000988","174011545737251",0.00,-13.00,0,296.36,302.07,0.0,0.0,0.000,937862.9,937862.9,2403,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877616,118911.00
01/19/2019 01:00,2,0.000,ALERT,213.74,301.17,60.043,1547877604,"201051344000582","174011545737251",0.00,-15.00,0,299.37,302.68,0.0,0.0,0.000,1177154.7,1177154.7,10246,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877618,118912.00
01/19/2019 01:00,2,0.000,ALERT,213.29,301.17,60.012,1547877604,"201051344000868","174011545737251",0.00,-14.00,0,299.37,303.28,0.0,0.0,0.000,1189219.3,1189219.3,34123,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877620,118913.00
01/19/2019 01:00,2,0.000,ALERT,213.51,300.57,60.012,1547877604,"201051344000576","174011545737251",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,1202850.0,1202850.0,6557,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547877622,118914.00
01/19/2019 01:00,2,0.000,ALERT,213.51,300.57,60.012,1547877604,"201051344001158","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1182452.9,1182452.9,2382,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877623,118915.00
01/19/2019 01:00,2,0.000,ALERT,213.51,299.97,59.996,1547877604,"201051344000917","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1194050.1,1194050.1,10252,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877625,118916.00
01/19/2019 01:00,2,0.000,ALERT,213.51,299.67,60.006,1547877604,"201051344000417","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,968936.9,968936.9,10340,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877627,118917.00
01/19/2019 01:00,2,0.000,ALERT,213.74,300.57,60.012,1547877604,"201051344000685","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1198336.5,1198336.5,10287,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877629,118918.00
01/19/2019 01:00,2,0.000,ALERT,213.51,299.67,60.001,1547877604,"201051344000651","174011545737251",0.00,-16.00,0,298.17,301.47,0.0,0.0,0.000,1192031.3,1192031.3,10283,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877631,118919.00
01/19/2019 01:00,2,0.000,ALERT,212.83,300.87,60.006,1547877604,"201051344000594","174011545737251",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,1206887.3,1206887.3,34095,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547877632,118920.00
01/19/2019 01:00,2,0.000,ALERT,213.51,300.87,60.043,1547877604,"201051344000469","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1191209.1,1191209.1,2383,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547877634,118921.00
