ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 01:00,2,0.000,ALERT,213.51,300.87,60.006,1547877604,"201051344000585","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1206796.2,1206796.2,10319,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877636,118922.00
01/19/2019 01:00,2,0.000,ALERT,213.74,300.57,59.969,1547877604,"201051344000853","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1207096.6,1207096.6,2368,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547877638,118923.00
01/19/2019 01:00,2,0.000,ALERT,213.74,300.57,60.001,1547877604,"201051344001145","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1205827.2,1205827.2,10261,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877640,118924.00
01/19/2019 01:00,2,0.000,ALERT,213.51,300.57,60.001,1547877604,"201051344000438","174011545737251",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,1199676.5,1199676.5,10288,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877642,118925.00
01/19/2019 01:00,2,0.000,ALERT,213.06,300.57,59.996,1547877604,"201051344001135","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1187947.4,1187947.4,10265,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877643,118926.00
01/19/2019 01:00,2,0.000,ALERT,213.29,300.87,59.996,1547877604,"201051344000983","174011545737251",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,1206636.5,1206636.5,2369,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877645,118927.00
01/19/2019 01:00,2,0.000,ALERT,213.29,299.97,59.996,1547877604,"201051344001203","174011545737251",0.00,-15.00,0,298.17,303.28,0.0,0.0,0.000,1196821.2,1196821.2,10297,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877647,118928.00
01/19/2019 01:00,2,0.000,ALERT,213.51,300.87,59.996,1547877604,"201051344001230","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1191275.0,1191275.0,10291,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877649,118929.00
01/19/2019 01:00,2,0.000,ALERT,213.06,300.27,60.001,1547877604,"201051344000646","174011545737251",0.00,-15.00,0,297.87,301.47,0.0,0.0,0.000,1185925.9,1185925.9,10288,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547877651,118930.00
01/19/2019 01:00,2,0.000,ALERT,213.51,299.97,60.012,1547877604,"201051344000867","174011545737251",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,1187931.7,1187931.7,34127,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877652,118931.00
01/19/2019 01:00,2,0.000,ALERT,214.19,300.57,60.001,1547877604,"201051344000633","174011545737251",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,1186856.1,1186856.1,34175,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877654,118932.00
01/19/2019 01:00,2,0.000,ALERT,213.06,300.57,60.028,1547877604,"201051344000955","174011545737251",0.00,-14.00,0,298.47,301.47,0.0,0.0,0.000,1204903.1,1204903.1,10283,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877656,118933.00
01/19/2019 01:00,2,0.000,ALERT,213.51,299.97,60.012,1547877604,"201051344000648","174011545737251",0.00,-16.00,0,297.57,302.37,0.0,0.0,0.000,1195058.7,1195058.7,34094,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877658,118934.00
01/19/2019 01:00,2,0.000,ALERT,213.74,300.57,60.038,1547877604,"201051344000645","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1199374.2,1199374.2,34089,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547877660,118935.00
01/19/2019 01:00,2,0.000,ALERT,213.51,301.17,60.022,1547877604,"201051344000569","174011545737251",0.00,-14.00,0,299.37,303.58,0.0,0.0,0.000,1216715.6,1216715.6,2355,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547877662,118936.00
01/19/2019 01:00,2,0.000,ALERT,213.74,300.27,60.006,1547877604,"179051228000119","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,3226.8,3226.8,2365,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547877663,118937.00
01/19/2019 01:15,2,0.000,ALERT,213.29,301.77,60.038,1547878504,"201051344000579","174011545737251",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,1216152.2,1216152.2,2382,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878506,118938.00
01/19/2019 01:15,2,0.000,ALERT,212.61,298.77,60.033,1547878504,"201051344001025","174011545737251",0.00,-15.00,0,297.57,302.68,0.0,0.0,0.000,1200853.9,1200853.9,10300,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547878508,118939.00
01/19/2019 01:15,2,0.000,ALERT,212.61,299.67,60.043,1547878504,"201051344001093","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1193041.6,1193041.6,10283,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878509,118940.00
01/19/2019 01:15,2,0.000,ALERT,213.29,301.17,60.043,1547878504,"201051344000458","174011545737251",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,1202462.8,1202462.8,2378,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878511,118941.00
01/19/2019 01:15,2,0.000,ALERT,212.61,299.97,60.033,1547878504,"201051344000890","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1197225.0,1197225.0,10280,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878513,118942.00
01/19/2019 01:15,2,0.000,ALERT,213.06,300.87,60.049,1547878504,"201051344000988","174011545737251",0.00,-13.00,0,295.46,302.07,0.0,0.0,0.000,937862.9,937862.9,2405,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878515,118943.00
01/19/2019 01:15,2,0.000,ALERT,213.29,300.57,60.038,1547878504,"201051344000582","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1177154.7,1177154.7,10248,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878517,118944.00
01/19/2019 01:15,2,0.000,ALERT,213.29,301.77,60.028,1547878504,"201051344000868","174011545737251",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,1189219.3,1189219.3,34125,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878519,118945.00
01/19/2019 01:15,2,0.000,ALERT,213.74,301.77,60.033,1547878504,"201051344000576","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,1202850.0,1202850.0,6559,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547878520,118946.00
01/19/2019 01:15,2,0.000,ALERT,213.74,301.17,60.028,1547878504,"201051344001158","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1182452.9,1182452.9,2384,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878522,118947.00
01/19/2019 01:15,2,0.000,ALERT,213.06,299.37,60.065,1547878504,"201051344000917","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1194050.1,1194050.1,10254,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878524,118948.00
01/19/2019 01:15,2,0.000,ALERT,213.06,299.07,60.022,1547878504,"201051344000417","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,968936.9,968936.9,10342,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878526,118949.00
01/19/2019 01:15,2,0.000,ALERT,213.06,299.67,60.028,1547878504,"201051344000685","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1198336.5,1198336.5,10289,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547878528,118950.00
01/19/2019 01:15,2,0.000,ALERT,212.83,298.77,60.022,1547878504,"201051344000651","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1192031.3,1192031.3,10285,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878529,118951.00
01/19/2019 01:15,2,0.000,ALERT,213.06,301.47,59.990,1547878504,"201051344000594","174011545737251",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,1206887.3,1206887.3,34097,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547878531,118952.00
01/19/2019 01:15,2,0.000,ALERT,213.51,301.17,59.990,1547878504,"201051344000469","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1191209.1,1191209.1,2385,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878533,118953.00
01/19/2019 01:15,2,0.000,ALERT,212.83,299.67,60.028,1547878504,"201051344000585","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1206796.2,1206796.2,10321,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878535,118954.00
01/19/2019 01:15,2,0.000,ALERT,213.96,300.87,59.996,1547878504,"201051344000853","174011545737251",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,1207096.6,1207096.6,2370,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878537,118955.00
01/19/2019 01:15,2,0.000,ALERT,212.83,299.67,60.065,1547878504,"201051344001145","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1205827.2,1205827.2,10263,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878539,118956.00
01/19/2019 01:15,2,0.000,ALERT,212.83,299.37,60.028,1547878504,"201051344000438","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1199676.5,1199676.5,10290,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878540,118957.00
01/19/2019 01:15,2,0.000,ALERT,212.38,299.67,60.033,1547878504,"201051344001135","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1187947.4,1187947.4,10267,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547878542,118958.00
01/19/2019 01:15,2,0.000,ALERT,213.29,301.17,60.028,1547878504,"201051344000983","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1206636.5,1206636.5,2371,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878544,118959.00
01/19/2019 01:15,2,0.000,ALERT,212.83,299.07,60.038,1547878504,"201051344001203","174011545737251",0.00,-15.00,0,297.87,303.58,0.0,0.0,0.000,1196821.2,1196821.2,10299,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878546,118960.00
01/19/2019 01:15,2,0.000,ALERT,212.83,299.97,60.033,1547878504,"201051344001230","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1191275.0,1191275.0,10293,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547878548,118961.00
01/19/2019 01:15,2,0.000,ALERT,212.61,299.67,60.038,1547878504,"201051344000646","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1185925.9,1185925.9,10290,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878550,118962.00
01/19/2019 01:15,2,0.000,ALERT,213.51,300.27,60.043,1547878504,"201051344000867","174011545737251",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,1187931.7,1187931.7,34129,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547878551,118963.00
01/19/2019 01:15,2,0.000,ALERT,214.19,300.87,60.038,1547878504,"201051344000633","174011545737251",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,1186856.1,1186856.1,34177,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878553,118964.00
01/19/2019 01:15,2,0.000,ALERT,212.38,299.37,60.049,1547878504,"201051344000955","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1204903.1,1204903.1,10285,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547878555,118965.00
01/19/2019 01:15,2,0.000,ALERT,213.29,300.27,60.038,1547878504,"201051344000648","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1195058.7,1195058.7,34096,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547878557,118966.00
01/19/2019 01:15,2,0.000,ALERT,213.74,300.87,60.033,1547878504,"201051344000645","174011545737251",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,1199374.2,1199374.2,34091,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878559,118967.00
01/19/2019 01:15,2,0.000,ALERT,213.29,301.47,60.043,1547878504,"201051344000569","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1216715.6,1216715.6,2357,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547878561,118968.00
01/19/2019 01:15,2,0.000,ALERT,213.74,300.57,60.017,1547878504,"179051228000119","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,3226.8,3226.8,2367,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547878562,118969.00
01/19/2019 01:30,2,0.000,ALERT,213.29,302.07,59.980,1547879404,"201051344000579","174011545737251",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,1216152.2,1216152.2,2384,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879406,118970.00
01/19/2019 01:30,2,0.000,ALERT,212.38,298.17,59.990,1547879404,"201051344001025","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1200853.9,1200853.9,10302,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879408,118971.00
01/19/2019 01:30,2,0.000,ALERT,212.38,299.07,59.985,1547879404,"201051344001093","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1193041.6,1193041.6,10285,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547879409,118972.00
01/19/2019 01:30,2,0.000,ALERT,213.06,301.47,59.990,1547879404,"201051344000458","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1202462.8,1202462.8,2380,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879411,118973.00
01/19/2019 01:30,2,0.000,ALERT,212.38,299.37,59.985,1547879404,"201051344000890","174011545737251",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,1197225.0,1197225.0,10282,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879413,118974.00
01/19/2019 01:30,2,0.000,ALERT,213.06,300.87,59.980,1547879404,"201051344000988","174011545737251",0.00,-13.00,0,296.36,302.37,0.0,0.0,0.000,937862.9,937862.9,2407,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879415,118975.00
01/19/2019 01:30,2,0.000,ALERT,213.06,299.97,59.948,1547879404,"201051344000582","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1177154.7,1177154.7,10250,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547879417,118976.00
01/19/2019 01:30,2,0.000,ALERT,213.29,302.07,59.985,1547879404,"201051344000868","174011545737251",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,1189219.3,1189219.3,34127,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879419,118977.00
01/19/2019 01:30,2,0.000,ALERT,213.74,301.77,59.996,1547879404,"201051344000576","174011545737251",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,1202850.0,1202850.0,6561,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879420,118978.00
01/19/2019 01:30,2,0.000,ALERT,213.51,301.47,60.006,1547879404,"201051344001158","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1182452.9,1182452.9,2386,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547879422,118979.00
01/19/2019 01:30,2,0.000,ALERT,212.83,298.77,59.990,1547879404,"201051344000917","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1194050.1,1194050.1,10256,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547879424,118980.00
01/19/2019 01:30,2,0.000,ALERT,212.83,298.77,59.985,1547879404,"201051344000417","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,968936.9,968936.9,10344,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879426,118981.00
01/19/2019 01:30,2,0.000,ALERT,213.06,299.37,60.033,1547879404,"201051344000685","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1198336.5,1198336.5,10291,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879428,118982.00
01/19/2019 01:30,2,0.000,ALERT,212.61,298.47,60.017,1547879404,"201051344000651","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1192031.3,1192031.3,10287,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879429,118983.00
01/19/2019 01:30,2,0.000,ALERT,212.83,301.77,59.996,1547879404,"201051344000594","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1206887.3,1206887.3,34099,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879431,118984.00
01/19/2019 01:30,2,0.000,ALERT,213.51,301.47,59.996,1547879404,"201051344000469","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1191209.1,1191209.1,2387,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879433,118985.00
01/19/2019 01:30,2,0.000,ALERT,212.61,299.37,59.969,1547879404,"201051344000585","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1206796.2,1206796.2,10323,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879435,118986.00
01/19/2019 01:30,2,0.000,ALERT,213.74,301.17,60.001,1547879404,"201051344000853","174011545737251",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,1207096.6,1207096.6,2372,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879437,118987.00
01/19/2019 01:30,2,0.000,ALERT,212.83,299.67,59.996,1547879404,"201051344001145","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1205827.2,1205827.2,10265,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879439,118988.00
01/19/2019 01:30,2,0.000,ALERT,212.61,299.37,60.038,1547879404,"201051344000438","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1199676.5,1199676.5,10292,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879441,118989.00
01/19/2019 01:30,2,0.000,ALERT,212.38,299.37,60.001,1547879404,"201051344001135","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1187947.4,1187947.4,10269,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547879442,118990.00
01/19/2019 01:30,2,0.000,ALERT,213.06,301.47,59.990,1547879404,"201051344000983","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1206636.5,1206636.5,2373,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879444,118991.00
01/19/2019 01:30,2,0.000,ALERT,212.61,298.77,60.001,1547879404,"201051344001203","174011545737251",0.00,-15.00,0,296.96,302.68,0.0,0.0,0.000,1196821.2,1196821.2,10301,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879446,118992.00
01/19/2019 01:30,2,0.000,ALERT,212.61,299.37,60.012,1547879404,"201051344001230","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1191275.0,1191275.0,10295,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879448,118993.00
01/19/2019 01:30,2,0.000,ALERT,212.38,299.07,60.001,1547879404,"201051344000646","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1185925.9,1185925.9,10292,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547879450,118994.00
01/19/2019 01:30,2,0.000,ALERT,213.51,300.87,59.980,1547879404,"201051344000867","174011545737251",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,1187931.7,1187931.7,34131,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879452,118995.00
01/19/2019 01:30,2,0.000,ALERT,213.96,301.17,59.996,1547879404,"201051344000633","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1186856.1,1186856.1,34179,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879453,118996.00
01/19/2019 01:30,2,0.000,ALERT,212.16,299.37,60.012,1547879404,"201051344000955","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1204903.1,1204903.1,10287,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879455,118997.00
01/19/2019 01:30,2,0.000,ALERT,213.29,300.57,60.006,1547879404,"201051344000648","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1195058.7,1195058.7,34098,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547879457,118998.00
01/19/2019 01:30,2,0.000,ALERT,213.74,301.17,60.017,1547879404,"201051344000645","174011545737251",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,1199374.2,1199374.2,34093,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879459,118999.00
01/19/2019 01:30,2,0.000,ALERT,213.29,302.07,60.001,1547879404,"201051344000569","174011545737251",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,1216715.6,1216715.6,2359,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547879461,119000.00
01/19/2019 01:30,2,0.000,ALERT,213.51,300.57,59.996,1547879404,"179051228000119","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,3226.8,3226.8,2369,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547879462,119001.00
01/19/2019 01:45,2,0.000,ALERT,213.29,301.17,60.001,1547880304,"201051344000579","174011545737251",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,1216152.2,1216152.2,2386,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547880306,119002.00
01/19/2019 01:45,2,0.000,ALERT,212.61,298.47,59.990,1547880304,"201051344001025","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1200853.9,1200853.9,10304,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880308,119003.00
01/19/2019 01:45,2,0.000,ALERT,212.61,299.37,59.996,1547880304,"201051344001093","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1193041.6,1193041.6,10287,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880310,119004.00
01/19/2019 01:45,2,0.000,ALERT,213.06,300.57,60.012,1547880304,"201051344000458","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,1202462.8,1202462.8,2382,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880312,119005.00
01/19/2019 01:45,2,0.000,ALERT,212.38,299.37,60.001,1547880304,"201051344000890","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,1197225.0,1197225.0,10284,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880314,119006.00
01/19/2019 01:45,2,0.000,ALERT,213.06,300.57,59.996,1547880304,"201051344000988","174011545737251",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,937862.9,937862.9,2409,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880315,119007.00
01/19/2019 01:45,2,0.000,ALERT,213.06,299.97,59.985,1547880304,"201051344000582","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1177154.7,1177154.7,10252,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880317,119008.00
01/19/2019 01:45,2,0.000,ALERT,213.06,301.17,59.980,1547880304,"201051344000868","174011545737251",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,1189219.3,1189219.3,34129,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880319,119009.00
01/19/2019 01:45,2,0.000,ALERT,213.74,301.47,60.022,1547880304,"201051344000576","174011545737251",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,1202850.0,1202850.0,6563,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880321,119010.00
01/19/2019 01:45,2,0.000,ALERT,213.51,300.57,59.985,1547880304,"201051344001158","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1182452.9,1182452.9,2388,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880323,119011.00
01/19/2019 01:45,2,0.000,ALERT,212.83,298.77,59.996,1547880304,"201051344000917","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1194050.1,1194050.1,10258,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880325,119012.00
01/19/2019 01:45,2,0.000,ALERT,213.06,298.77,59.985,1547880304,"201051344000417","174011545737251",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,968936.9,968936.9,10346,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547880326,119013.00
01/19/2019 01:45,2,0.000,ALERT,213.06,299.07,59.990,1547880304,"201051344000685","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1198336.5,1198336.5,10293,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547880328,119014.00
01/19/2019 01:45,2,0.000,ALERT,212.83,298.47,60.001,1547880304,"201051344000651","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1192031.3,1192031.3,10289,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547880330,119015.00
01/19/2019 01:45,2,0.000,ALERT,212.83,301.17,59.990,1547880304,"201051344000594","174011545737251",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,1206887.3,1206887.3,34101,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880332,119016.00
01/19/2019 01:45,2,0.000,ALERT,213.29,300.87,60.012,1547880304,"201051344000469","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1191209.1,1191209.1,2389,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547880334,119017.00
01/19/2019 01:45,2,0.000,ALERT,213.06,299.37,59.996,1547880304,"201051344000585","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1206796.2,1206796.2,10325,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880336,119018.00
01/19/2019 01:45,2,0.000,ALERT,213.74,300.27,59.980,1547880304,"201051344000853","174011545737251",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,1207096.6,1207096.6,2374,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880337,119019.00
01/19/2019 01:45,2,0.000,ALERT,213.06,299.37,59.985,1547880304,"201051344001145","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1205827.2,1205827.2,10267,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880339,119020.00
01/19/2019 01:45,2,0.000,ALERT,212.83,299.37,59.990,1547880304,"201051344000438","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1199676.5,1199676.5,10294,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880341,119021.00
01/19/2019 01:45,2,0.000,ALERT,212.38,299.07,59.990,1547880304,"201051344001135","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1187947.4,1187947.4,10271,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880343,119022.00
01/19/2019 01:45,2,0.000,ALERT,213.29,300.87,59.996,1547880304,"201051344000983","174011545737251",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,1206636.5,1206636.5,2375,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880345,119023.00
01/19/2019 01:45,2,0.000,ALERT,212.61,298.77,59.996,1547880304,"201051344001203","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1196821.2,1196821.2,10303,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880347,119024.00
01/19/2019 01:45,2,0.000,ALERT,212.83,299.67,59.990,1547880304,"201051344001230","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1191275.0,1191275.0,10297,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880349,119025.00
01/19/2019 01:45,2,0.000,ALERT,212.61,299.37,60.001,1547880304,"201051344000646","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1185925.9,1185925.9,10294,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880350,119026.00
01/19/2019 01:45,2,0.000,ALERT,213.51,299.97,59.996,1547880304,"201051344000867","174011545737251",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,1187931.7,1187931.7,34133,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880352,119027.00
01/19/2019 01:45,2,0.000,ALERT,213.96,300.57,60.001,1547880304,"201051344000633","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,1186856.1,1186856.1,34181,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880354,119028.00
01/19/2019 01:45,2,0.000,ALERT,212.38,299.07,59.985,1547880304,"201051344000955","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1204903.1,1204903.1,10289,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547880356,119029.00
01/19/2019 01:45,2,0.000,ALERT,213.29,299.67,59.990,1547880304,"201051344000648","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,1195058.7,1195058.7,34100,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880358,119030.00
01/19/2019 01:45,2,0.000,ALERT,213.74,300.87,59.996,1547880304,"201051344000645","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1199374.2,1199374.2,34095,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880360,119031.00
01/19/2019 01:45,2,0.000,ALERT,213.29,301.17,59.969,1547880304,"201051344000569","174011545737251",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,1216715.6,1216715.6,2361,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547880361,119032.00
01/19/2019 01:45,2,0.000,ALERT,213.74,299.97,60.017,1547880304,"179051228000119","174011545737251",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,3226.8,3226.8,2371,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547880363,119033.00
01/19/2019 02:00,2,0.000,ALERT,213.51,302.07,60.006,1547881204,"201051344000579","174011545737251",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,1216152.2,1216152.2,2388,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881206,119034.00
01/19/2019 02:00,2,0.000,ALERT,212.83,298.77,59.985,1547881204,"201051344001025","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,1200853.9,1200853.9,10306,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547881208,119035.00
01/19/2019 02:00,2,0.000,ALERT,212.83,299.37,60.006,1547881204,"201051344001093","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1193041.6,1193041.6,10289,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547881209,119036.00
01/19/2019 02:00,2,0.000,ALERT,213.29,301.47,60.006,1547881204,"201051344000458","174011545737251",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,1202462.8,1202462.8,2384,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881211,119037.00
01/19/2019 02:00,2,0.000,ALERT,212.83,299.97,60.006,1547881204,"201051344000890","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1197225.0,1197225.0,10286,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547881213,119038.00
01/19/2019 02:00,2,0.000,ALERT,213.29,301.17,60.006,1547881204,"201051344000988","174011545737251",0.00,-13.00,0,296.06,302.68,0.0,0.0,0.000,937862.9,937862.9,2411,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881215,119039.00
01/19/2019 02:00,2,0.000,ALERT,213.51,300.57,60.012,1547881204,"201051344000582","174011545737251",0.00,-15.00,0,298.17,301.47,0.0,0.0,0.000,1177154.7,1177154.7,10254,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881217,119040.00
01/19/2019 02:00,2,0.000,ALERT,213.51,302.07,60.006,1547881204,"201051344000868","174011545737251",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,1189219.3,1189219.3,34131,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881219,119041.00
01/19/2019 02:00,2,0.000,ALERT,213.96,302.07,60.038,1547881204,"201051344000576","174011545737251",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,1202850.0,1202850.0,6565,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881220,119042.00
01/19/2019 02:00,2,0.000,ALERT,213.74,301.47,60.001,1547881204,"201051344001158","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1182452.9,1182452.9,2390,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881222,119043.00
01/19/2019 02:00,2,0.000,ALERT,213.06,299.07,60.006,1547881204,"201051344000917","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1194050.1,1194050.1,10260,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547881224,119044.00
01/19/2019 02:00,2,0.000,ALERT,213.29,299.07,60.006,1547881204,"201051344000417","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,968936.9,968936.9,10348,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881226,119045.00
01/19/2019 02:00,2,0.000,ALERT,213.29,299.67,60.022,1547881204,"201051344000685","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1198336.5,1198336.5,10295,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881228,119046.00
01/19/2019 02:00,2,0.000,ALERT,213.06,299.07,60.012,1547881204,"201051344000651","174011545737251",0.00,-16.00,0,296.96,300.27,0.0,0.0,0.000,1192031.3,1192031.3,10291,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547881229,119047.00
01/19/2019 02:00,2,0.000,ALERT,213.06,302.07,60.017,1547881204,"201051344000594","174011545737251",0.00,-15.00,0,298.47,303.28,0.0,0.0,0.000,1206887.3,1206887.3,34103,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547881231,119048.00
01/19/2019 02:00,2,0.000,ALERT,213.51,301.47,60.049,1547881204,"201051344000469","174011545737251",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,1191209.1,1191209.1,2391,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881233,119049.00
01/19/2019 02:00,2,0.000,ALERT,213.06,299.97,60.006,1547881204,"201051344000585","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1206796.2,1206796.2,10327,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881235,119050.00
01/19/2019 02:00,2,0.000,ALERT,213.96,301.17,60.017,1547881204,"201051344000853","174011545737251",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,1207096.6,1207096.6,2376,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881237,119051.00
01/19/2019 02:00,2,0.000,ALERT,213.06,299.67,60.038,1547881204,"201051344001145","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1205827.2,1205827.2,10269,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547881239,119052.00
01/19/2019 02:00,2,0.000,ALERT,212.83,299.67,60.043,1547881204,"201051344000438","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1199676.5,1199676.5,10296,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881241,119053.00
01/19/2019 02:00,2,0.000,ALERT,212.61,299.67,60.012,1547881204,"201051344001135","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1187947.4,1187947.4,10273,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881242,119054.00
01/19/2019 02:00,2,0.000,ALERT,213.29,301.17,60.017,1547881204,"201051344000983","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1206636.5,1206636.5,2377,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547881244,119055.00
01/19/2019 02:00,2,0.000,ALERT,213.06,299.37,60.038,1547881204,"201051344001203","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1196821.2,1196821.2,10305,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881246,119056.00
01/19/2019 02:00,2,0.000,ALERT,213.06,299.97,59.985,1547881204,"201051344001230","174011545737251",0.00,-13.00,0,297.87,300.87,0.0,0.0,0.000,1191275.0,1191275.0,10299,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547881248,119057.00
01/19/2019 02:00,2,0.000,ALERT,212.83,299.67,60.012,1547881204,"201051344000646","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1185925.9,1185925.9,10296,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881250,119058.00
01/19/2019 02:00,2,0.000,ALERT,213.74,300.87,60.006,1547881204,"201051344000867","174011545737251",0.00,-12.00,0,297.87,303.28,0.0,0.0,0.000,1187931.7,1187931.7,34135,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881251,119059.00
01/19/2019 02:00,2,0.000,ALERT,214.19,301.17,60.012,1547881204,"201051344000633","174011545737251",0.00,-14.00,0,297.26,302.68,0.0,0.0,0.000,1186856.1,1186856.1,34183,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881253,119060.00
01/19/2019 02:00,2,0.000,ALERT,212.61,299.67,60.049,1547881204,"201051344000955","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1204903.1,1204903.1,10291,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547881255,119061.00
01/19/2019 02:00,2,0.000,ALERT,213.51,300.57,59.990,1547881204,"201051344000648","174011545737251",0.00,-15.00,0,297.57,302.98,0.0,0.0,0.000,1195058.7,1195058.7,34102,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547881257,119062.00
01/19/2019 02:00,2,0.000,ALERT,213.96,301.17,60.012,1547881204,"201051344000645","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1199374.2,1199374.2,34097,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881259,119063.00
01/19/2019 02:00,2,0.000,ALERT,213.51,301.77,60.012,1547881204,"201051344000569","174011545737251",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,1216715.6,1216715.6,2363,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547881260,119064.00
01/19/2019 02:00,2,0.000,ALERT,213.96,300.87,60.012,1547881204,"179051228000119","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,3226.8,3226.8,2373,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547881262,119065.00
