ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 02:15,2,0.000,ALERT,212.83,301.17,60.049,1547882104,"201051344000579","174011545737251",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,1216152.2,1216152.2,2390,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882106,119066.00
01/19/2019 02:15,2,0.000,ALERT,212.16,298.77,60.022,1547882104,"201051344001025","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1200853.9,1200853.9,10308,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882108,119067.00
01/19/2019 02:15,2,0.000,ALERT,212.38,299.67,60.017,1547882104,"201051344001093","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1193041.6,1193041.6,10291,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547882110,119068.00
01/19/2019 02:15,2,0.000,ALERT,212.61,300.87,60.017,1547882104,"201051344000458","174011545737251",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,1202462.8,1202462.8,2386,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882112,119069.00
01/19/2019 02:15,2,0.000,ALERT,212.38,299.67,60.022,1547882104,"201051344000890","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1197225.0,1197225.0,10288,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547882114,119070.00
01/19/2019 02:15,2,0.000,ALERT,212.61,300.27,59.985,1547882104,"201051344000988","174011545737251",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,937862.9,937862.9,2413,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882115,119071.00
01/19/2019 02:15,2,0.000,ALERT,212.83,300.27,60.017,1547882104,"201051344000582","174011545737251",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,1177154.7,1177154.7,10256,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882117,119072.00
01/19/2019 02:15,2,0.000,ALERT,212.83,301.47,60.022,1547882104,"201051344000868","174011545737251",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,1189219.3,1189219.3,34133,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547882119,119073.00
01/19/2019 02:15,2,0.000,ALERT,213.29,301.17,60.022,1547882104,"201051344000576","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1202850.0,1202850.0,6567,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882121,119074.00
01/19/2019 02:15,2,0.000,ALERT,212.83,300.57,60.017,1547882104,"201051344001158","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1182452.9,1182452.9,2392,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882123,119075.00
01/19/2019 02:15,2,0.000,ALERT,212.61,298.77,59.990,1547882104,"201051344000917","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1194050.1,1194050.1,10262,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882125,119076.00
01/19/2019 02:15,2,0.000,ALERT,212.61,298.77,60.043,1547882104,"201051344000417","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,968936.9,968936.9,10350,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882126,119077.00
01/19/2019 02:15,2,0.000,ALERT,212.83,299.37,59.996,1547882104,"201051344000685","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1198336.5,1198336.5,10297,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547882128,119078.00
01/19/2019 02:15,2,0.000,ALERT,212.61,298.77,60.017,1547882104,"201051344000651","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1192031.3,1192031.3,10293,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547882130,119079.00
01/19/2019 02:15,2,0.000,ALERT,212.38,300.87,60.017,1547882104,"201051344000594","174011545737251",0.00,-14.00,0,298.77,303.28,0.0,0.0,0.000,1206887.3,1206887.3,34105,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547882132,119080.00
01/19/2019 02:15,2,0.000,ALERT,212.83,300.57,60.017,1547882104,"201051344000469","174011545737251",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,1191209.1,1191209.1,2393,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882134,119081.00
01/19/2019 02:15,2,0.000,ALERT,212.61,299.37,60.017,1547882104,"201051344000585","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1206796.2,1206796.2,10329,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882136,119082.00
01/19/2019 02:15,2,0.000,ALERT,213.29,300.27,60.017,1547882104,"201051344000853","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1207096.6,1207096.6,2378,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547882137,119083.00
01/19/2019 02:15,2,0.000,ALERT,212.83,299.67,60.022,1547882104,"201051344001145","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1205827.2,1205827.2,10271,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882139,119084.00
01/19/2019 02:15,2,0.000,ALERT,212.38,299.37,60.012,1547882104,"201051344000438","174011545737251",0.00,-15.00,0,297.87,301.47,0.0,0.0,0.000,1199676.5,1199676.5,10298,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547882141,119085.00
01/19/2019 02:15,2,0.000,ALERT,211.93,299.07,60.022,1547882104,"201051344001135","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1187947.4,1187947.4,10275,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882143,119086.00
01/19/2019 02:15,2,0.000,ALERT,212.61,300.87,60.022,1547882104,"201051344000983","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1206636.5,1206636.5,2379,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882145,119087.00
01/19/2019 02:15,2,0.000,ALERT,212.38,298.77,60.054,1547882104,"201051344001203","174011545737251",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,1196821.2,1196821.2,10307,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882147,119088.00
01/19/2019 02:15,2,0.000,ALERT,212.38,299.67,60.022,1547882104,"201051344001230","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1191275.0,1191275.0,10301,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882148,119089.00
01/19/2019 02:15,2,0.000,ALERT,212.16,299.37,60.028,1547882104,"201051344000646","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1185925.9,1185925.9,10298,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882150,119090.00
01/19/2019 02:15,2,0.000,ALERT,213.06,299.97,60.033,1547882104,"201051344000867","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1187931.7,1187931.7,34137,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547882152,119091.00
01/19/2019 02:15,2,0.000,ALERT,213.51,300.27,60.028,1547882104,"201051344000633","174011545737251",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,1186856.1,1186856.1,34185,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882154,119092.00
01/19/2019 02:15,2,0.000,ALERT,211.93,299.37,60.038,1547882104,"201051344000955","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1204903.1,1204903.1,10293,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882156,119093.00
01/19/2019 02:15,2,0.000,ALERT,212.83,299.97,59.980,1547882104,"201051344000648","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1195058.7,1195058.7,34104,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882157,119094.00
01/19/2019 02:15,2,0.000,ALERT,213.29,300.57,60.022,1547882104,"201051344000645","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1199374.2,1199374.2,34099,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882159,119095.00
01/19/2019 02:15,2,0.000,ALERT,212.83,301.47,60.049,1547882104,"201051344000569","174011545737251",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,1216715.6,1216715.6,2365,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547882161,119096.00
01/19/2019 02:15,2,0.000,ALERT,213.29,299.97,60.006,1547882104,"179051228000119","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,3226.8,3226.8,2375,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547882163,119097.00
01/19/2019 02:30,2,0.000,ALERT,212.83,301.47,60.022,1547883004,"201051344000579","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1216152.2,1216152.2,2392,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883006,119098.00
01/19/2019 02:30,2,0.000,ALERT,212.16,298.17,60.022,1547883004,"201051344001025","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,1200853.9,1200853.9,10310,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883008,119099.00
01/19/2019 02:30,2,0.000,ALERT,212.38,299.07,60.028,1547883004,"201051344001093","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1193041.6,1193041.6,10293,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883009,119100.00
01/19/2019 02:30,2,0.000,ALERT,212.83,300.87,60.028,1547883004,"201051344000458","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1202462.8,1202462.8,2388,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883011,119101.00
01/19/2019 02:30,2,0.000,ALERT,212.38,299.37,60.054,1547883004,"201051344000890","174011545737251",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,1197225.0,1197225.0,10290,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883013,119102.00
01/19/2019 02:30,2,0.000,ALERT,212.61,300.27,60.054,1547883004,"201051344000988","174011545737251",0.00,-12.00,0,296.06,302.07,0.0,0.0,0.000,937862.9,937862.9,2415,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883015,119103.00
01/19/2019 02:30,2,0.000,ALERT,212.83,299.67,60.043,1547883004,"201051344000582","174011545737251",0.00,-14.00,0,298.47,301.77,0.0,0.0,0.000,1177154.7,1177154.7,10258,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883017,119104.00
01/19/2019 02:30,2,0.000,ALERT,212.83,301.17,60.038,1547883004,"201051344000868","174011545737251",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,1189219.3,1189219.3,34135,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883018,119105.00
01/19/2019 02:30,2,0.000,ALERT,213.29,301.47,60.043,1547883004,"201051344000576","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1202850.0,1202850.0,6569,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883020,119106.00
01/19/2019 02:30,2,0.000,ALERT,213.06,300.87,60.038,1547883004,"201051344001158","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1182452.9,1182452.9,2394,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883022,119107.00
01/19/2019 02:30,2,0.000,ALERT,212.61,298.47,60.033,1547883004,"201051344000917","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1194050.1,1194050.1,10264,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883024,119108.00
01/19/2019 02:30,2,0.000,ALERT,212.61,298.47,60.022,1547883004,"201051344000417","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,968936.9,968936.9,10352,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883026,119109.00
01/19/2019 02:30,2,0.000,ALERT,212.83,299.07,60.038,1547883004,"201051344000685","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1198336.5,1198336.5,10299,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883027,119110.00
01/19/2019 02:30,2,0.000,ALERT,212.38,298.17,60.075,1547883004,"201051344000651","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1192031.3,1192031.3,10295,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883029,119111.00
01/19/2019 02:30,2,0.000,ALERT,212.61,301.17,60.033,1547883004,"201051344000594","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1206887.3,1206887.3,34107,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883031,119112.00
01/19/2019 02:30,2,0.000,ALERT,213.06,300.87,60.028,1547883004,"201051344000469","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1191209.1,1191209.1,2395,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883033,119113.00
01/19/2019 02:30,2,0.000,ALERT,212.61,299.37,60.033,1547883004,"201051344000585","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1206796.2,1206796.2,10331,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883035,119114.00
01/19/2019 02:30,2,0.000,ALERT,213.51,300.57,60.033,1547883004,"201051344000853","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1207096.6,1207096.6,2380,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883037,119115.00
01/19/2019 02:30,2,0.000,ALERT,212.61,299.07,60.065,1547883004,"201051344001145","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1205827.2,1205827.2,10273,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883039,119116.00
01/19/2019 02:30,2,0.000,ALERT,212.61,299.07,59.990,1547883004,"201051344000438","174011545737251",0.00,-14.00,0,297.87,301.17,0.0,0.0,0.000,1199676.5,1199676.5,10300,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883041,119117.00
01/19/2019 02:30,2,0.000,ALERT,211.93,299.07,60.028,1547883004,"201051344001135","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1187947.4,1187947.4,10277,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883042,119118.00
01/19/2019 02:30,2,0.000,ALERT,212.83,300.57,60.028,1547883004,"201051344000983","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1206636.5,1206636.5,2381,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883044,119119.00
01/19/2019 02:30,2,0.000,ALERT,212.61,298.47,59.990,1547883004,"201051344001203","174011545737251",0.00,-14.00,0,296.66,302.37,0.0,0.0,0.000,1196821.2,1196821.2,10309,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883046,119120.00
01/19/2019 02:30,2,0.000,ALERT,212.38,299.07,60.033,1547883004,"201051344001230","174011545737251",0.00,-13.00,0,297.87,301.17,0.0,0.0,0.000,1191275.0,1191275.0,10303,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883048,119121.00
01/19/2019 02:30,2,0.000,ALERT,212.16,298.77,60.017,1547883004,"201051344000646","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1185925.9,1185925.9,10300,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883050,119122.00
01/19/2019 02:30,2,0.000,ALERT,213.06,299.97,60.028,1547883004,"201051344000867","174011545737251",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,1187931.7,1187931.7,34139,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883051,119123.00
01/19/2019 02:30,2,0.000,ALERT,213.51,300.27,60.059,1547883004,"201051344000633","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,1186856.1,1186856.1,34187,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883053,119124.00
01/19/2019 02:30,2,0.000,ALERT,211.93,298.77,60.033,1547883004,"201051344000955","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1204903.1,1204903.1,10295,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883055,119125.00
01/19/2019 02:30,2,0.000,ALERT,212.83,299.67,60.033,1547883004,"201051344000648","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1195058.7,1195058.7,34106,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883057,119126.00
01/19/2019 02:30,2,0.000,ALERT,213.29,300.27,60.022,1547883004,"201051344000645","174011545737251",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,1199374.2,1199374.2,34101,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883059,119127.00
01/19/2019 02:30,2,0.000,ALERT,212.83,300.87,60.022,1547883004,"201051344000569","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1216715.6,1216715.6,2367,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883060,119128.00
01/19/2019 02:30,2,0.000,ALERT,213.06,299.97,60.065,1547883004,"179051228000119","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,3226.8,3226.8,2377,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547883062,119129.00
01/19/2019 02:45,2,0.000,ALERT,213.06,301.77,60.033,1547883904,"201051344000579","174011545737251",0.00,-12.00,0,299.67,302.98,0.0,0.0,0.000,1216152.2,1216152.2,2394,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883907,119130.00
01/19/2019 02:45,2,0.000,ALERT,212.16,298.47,60.075,1547883904,"201051344001025","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1200853.9,1200853.9,10312,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883908,119131.00
01/19/2019 02:45,2,0.000,ALERT,212.38,299.07,60.038,1547883904,"201051344001093","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,1193041.6,1193041.6,10295,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883910,119132.00
01/19/2019 02:45,2,0.000,ALERT,213.06,301.17,60.038,1547883904,"201051344000458","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1202462.8,1202462.8,2390,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883912,119133.00
01/19/2019 02:45,2,0.000,ALERT,212.16,299.37,60.033,1547883904,"201051344000890","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1197225.0,1197225.0,10292,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883914,119134.00
01/19/2019 02:45,2,0.000,ALERT,212.83,300.87,60.065,1547883904,"201051344000988","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,937862.9,937862.9,2417,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883916,119135.00
01/19/2019 02:45,2,0.000,ALERT,212.83,299.97,60.054,1547883904,"201051344000582","174011545737251",0.00,-14.00,0,298.17,301.17,0.0,0.0,0.000,1177154.7,1177154.7,10260,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883917,119136.00
01/19/2019 02:45,2,0.000,ALERT,213.06,301.77,60.028,1547883904,"201051344000868","174011545737251",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,1189219.3,1189219.3,34137,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883919,119137.00
01/19/2019 02:45,2,0.000,ALERT,213.51,301.47,60.028,1547883904,"201051344000576","174011545737251",0.00,-12.00,0,299.37,302.68,0.0,0.0,0.000,1202850.0,1202850.0,6571,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883921,119138.00
01/19/2019 02:45,2,0.000,ALERT,213.29,301.17,60.033,1547883904,"201051344001158","174011545737251",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,1182452.9,1182452.9,2396,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883923,119139.00
01/19/2019 02:45,2,0.000,ALERT,212.61,298.77,60.028,1547883904,"201051344000917","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1194050.1,1194050.1,10266,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883925,119140.00
01/19/2019 02:45,2,0.000,ALERT,212.61,298.47,60.033,1547883904,"201051344000417","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,968936.9,968936.9,10354,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883927,119141.00
01/19/2019 02:45,2,0.000,ALERT,212.83,299.07,60.028,1547883904,"201051344000685","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1198336.5,1198336.5,10301,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883928,119142.00
01/19/2019 02:45,2,0.000,ALERT,212.61,298.47,60.006,1547883904,"201051344000651","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1192031.3,1192031.3,10297,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883930,119143.00
01/19/2019 02:45,2,0.000,ALERT,212.61,301.47,60.038,1547883904,"201051344000594","174011545737251",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,1206887.3,1206887.3,34109,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883932,119144.00
01/19/2019 02:45,2,0.000,ALERT,213.06,301.17,60.049,1547883904,"201051344000469","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1191209.1,1191209.1,2397,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883934,119145.00
01/19/2019 02:45,2,0.000,ALERT,212.61,299.37,60.033,1547883904,"201051344000585","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1206796.2,1206796.2,10333,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883936,119146.00
01/19/2019 02:45,2,0.000,ALERT,213.74,301.17,60.033,1547883904,"201051344000853","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1207096.6,1207096.6,2382,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883938,119147.00
01/19/2019 02:45,2,0.000,ALERT,212.83,299.67,60.017,1547883904,"201051344001145","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1205827.2,1205827.2,10275,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883940,119148.00
01/19/2019 02:45,2,0.000,ALERT,212.38,299.37,60.028,1547883904,"201051344000438","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1199676.5,1199676.5,10302,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883941,119149.00
01/19/2019 02:45,2,0.000,ALERT,212.16,299.37,59.985,1547883904,"201051344001135","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1187947.4,1187947.4,10279,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883943,119150.00
01/19/2019 02:45,2,0.000,ALERT,213.06,301.17,60.033,1547883904,"201051344000983","174011545737251",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,1206636.5,1206636.5,2383,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883945,119151.00
01/19/2019 02:45,2,0.000,ALERT,212.38,298.77,60.028,1547883904,"201051344001203","174011545737251",0.00,-14.00,0,296.66,301.77,0.0,0.0,0.000,1196821.2,1196821.2,10311,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883947,119152.00
01/19/2019 02:45,2,0.000,ALERT,212.38,299.37,60.038,1547883904,"201051344001230","174011545737251",0.00,-12.00,0,297.26,300.57,0.0,0.0,0.000,1191275.0,1191275.0,10305,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883949,119153.00
01/19/2019 02:45,2,0.000,ALERT,212.16,298.77,60.049,1547883904,"201051344000646","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1185925.9,1185925.9,10302,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883950,119154.00
01/19/2019 02:45,2,0.000,ALERT,213.29,300.27,60.033,1547883904,"201051344000867","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1187931.7,1187931.7,34141,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883952,119155.00
01/19/2019 02:45,2,0.000,ALERT,213.74,300.87,60.059,1547883904,"201051344000633","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,1186856.1,1186856.1,34189,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883954,119156.00
01/19/2019 02:45,2,0.000,ALERT,211.93,299.07,59.990,1547883904,"201051344000955","174011545737251",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,1204903.1,1204903.1,10297,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883956,119157.00
01/19/2019 02:45,2,0.000,ALERT,213.06,300.27,60.028,1547883904,"201051344000648","174011545737251",0.00,-15.00,0,297.57,302.07,0.0,0.0,0.000,1195058.7,1195058.7,34108,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547883958,119158.00
01/19/2019 02:45,2,0.000,ALERT,213.51,301.17,60.028,1547883904,"201051344000645","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1199374.2,1199374.2,34103,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883959,119159.00
01/19/2019 02:45,2,0.000,ALERT,213.06,301.47,60.033,1547883904,"201051344000569","174011545737251",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,1216715.6,1216715.6,2369,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547883961,119160.00
01/19/2019 02:45,2,0.000,ALERT,213.51,300.57,60.022,1547883904,"179051228000119","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,3226.8,3226.8,2379,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547883963,119161.00
01/19/2019 03:00,2,0.000,ALERT,213.06,301.77,60.028,1547884804,"201051344000579","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1216152.2,1216152.2,2396,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884806,119162.00
01/19/2019 03:00,2,0.000,ALERT,212.16,298.17,60.028,1547884804,"201051344001025","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1200853.9,1200853.9,10314,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884808,119163.00
01/19/2019 03:00,2,0.000,ALERT,212.38,299.07,60.033,1547884804,"201051344001093","174011545737251",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,1193041.6,1193041.6,10297,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884810,119164.00
01/19/2019 03:00,2,0.000,ALERT,212.83,301.17,60.033,1547884804,"201051344000458","174011545737251",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,1202462.8,1202462.8,2392,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884811,119165.00
01/19/2019 03:00,2,0.000,ALERT,212.16,299.37,60.028,1547884804,"201051344000890","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1197225.0,1197225.0,10294,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884813,119166.00
01/19/2019 03:00,2,0.000,ALERT,212.83,301.17,60.028,1547884804,"201051344000988","174011545737251",0.00,-12.00,0,296.36,302.68,0.0,0.0,0.000,937862.9,937862.9,2419,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884815,119167.00
01/19/2019 03:00,2,0.000,ALERT,212.83,299.97,60.017,1547884804,"201051344000582","174011545737251",0.00,-14.00,0,298.17,301.47,0.0,0.0,0.000,1177154.7,1177154.7,10262,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884817,119168.00
01/19/2019 03:00,2,0.000,ALERT,213.06,301.77,60.028,1547884804,"201051344000868","174011545737251",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,1189219.3,1189219.3,34139,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547884819,119169.00
01/19/2019 03:00,2,0.000,ALERT,213.51,301.77,60.012,1547884804,"201051344000576","174011545737251",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,1202850.0,1202850.0,6573,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884821,119170.00
01/19/2019 03:00,2,0.000,ALERT,213.29,301.17,60.017,1547884804,"201051344001158","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1182452.9,1182452.9,2398,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547884823,119171.00
01/19/2019 03:00,2,0.000,ALERT,212.61,298.77,60.012,1547884804,"201051344000917","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1194050.1,1194050.1,10268,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884825,119172.00
01/19/2019 03:00,2,0.000,ALERT,212.61,298.47,60.017,1547884804,"201051344000417","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,968936.9,968936.9,10356,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547884827,119173.00
01/19/2019 03:00,2,0.000,ALERT,212.61,298.77,59.969,1547884804,"201051344000685","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1198336.5,1198336.5,10303,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884828,119174.00
01/19/2019 03:00,2,0.000,ALERT,212.38,298.17,60.012,1547884804,"201051344000651","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1192031.3,1192031.3,10299,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884830,119175.00
01/19/2019 03:00,2,0.000,ALERT,212.61,301.77,60.012,1547884804,"201051344000594","174011545737251",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,1206887.3,1206887.3,34111,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547884832,119176.00
01/19/2019 03:00,2,0.000,ALERT,213.06,301.17,60.012,1547884804,"201051344000469","174011545737251",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,1191209.1,1191209.1,2399,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884834,119177.00
01/19/2019 03:00,2,0.000,ALERT,212.38,299.07,60.012,1547884804,"201051344000585","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1206796.2,1206796.2,10335,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547884836,119178.00
01/19/2019 03:00,2,0.000,ALERT,213.74,300.87,60.012,1547884804,"201051344000853","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1207096.6,1207096.6,2384,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884838,119179.00
01/19/2019 03:00,2,0.000,ALERT,212.61,299.07,60.006,1547884804,"201051344001145","174011545737251",0.00,-12.00,0,297.87,301.17,0.0,0.0,0.000,1205827.2,1205827.2,10277,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547884839,119180.00
01/19/2019 03:00,2,0.000,ALERT,212.38,299.07,60.022,1547884804,"201051344000438","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1199676.5,1199676.5,10304,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884841,119181.00
01/19/2019 03:00,2,0.000,ALERT,211.93,299.07,59.953,1547884804,"201051344001135","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1187947.4,1187947.4,10281,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547884843,119182.00
01/19/2019 03:00,2,0.000,ALERT,212.83,301.17,59.975,1547884804,"201051344000983","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1206636.5,1206636.5,2385,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884845,119183.00
01/19/2019 03:00,2,0.000,ALERT,212.38,298.47,60.006,1547884804,"201051344001203","174011545737251",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,1196821.2,1196821.2,10313,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884847,119184.00
01/19/2019 03:00,2,0.000,ALERT,212.38,299.07,60.001,1547884804,"201051344001230","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1191275.0,1191275.0,10307,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547884849,119185.00
01/19/2019 03:00,2,0.000,ALERT,211.93,298.77,60.006,1547884804,"201051344000646","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1185925.9,1185925.9,10304,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884850,119186.00
01/19/2019 03:00,2,0.000,ALERT,213.29,300.27,60.006,1547884804,"201051344000867","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1187931.7,1187931.7,34143,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884852,119187.00
01/19/2019 03:00,2,0.000,ALERT,213.74,300.87,60.001,1547884804,"201051344000633","174011545737251",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,1186856.1,1186856.1,34191,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884854,119188.00
01/19/2019 03:00,2,0.000,ALERT,211.93,298.77,60.012,1547884804,"201051344000955","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,1204903.1,1204903.1,10299,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884856,119189.00
01/19/2019 03:00,2,0.000,ALERT,213.06,300.57,60.006,1547884804,"201051344000648","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1195058.7,1195058.7,34110,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884858,119190.00
01/19/2019 03:00,2,0.000,ALERT,213.51,301.17,60.012,1547884804,"201051344000645","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1199374.2,1199374.2,34105,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884859,119191.00
01/19/2019 03:00,2,0.000,ALERT,213.06,301.77,60.012,1547884804,"201051344000569","174011545737251",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,1216715.6,1216715.6,2371,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547884861,119192.00
01/19/2019 03:00,2,0.000,ALERT,213.29,300.57,59.975,1547884804,"179051228000119","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,3226.8,3226.8,2381,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547884863,119193.00
01/19/2019 03:15,2,0.000,ALERT,213.06,301.47,60.028,1547885704,"201051344000579","174011545737251",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,1216152.2,1216152.2,2398,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885706,119194.00
01/19/2019 03:15,2,0.000,ALERT,212.16,298.47,60.033,1547885704,"201051344001025","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1200853.9,1200853.9,10316,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885708,119195.00
01/19/2019 03:15,2,0.000,ALERT,212.38,299.07,60.038,1547885704,"201051344001093","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1193041.6,1193041.6,10299,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885710,119196.00
01/19/2019 03:15,2,0.000,ALERT,212.83,300.87,60.033,1547885704,"201051344000458","174011545737251",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,1202462.8,1202462.8,2394,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885712,119197.00
01/19/2019 03:15,2,0.000,ALERT,212.38,299.67,60.038,1547885704,"201051344000890","174011545737251",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,1197225.0,1197225.0,10296,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885713,119198.00
01/19/2019 03:15,2,0.000,ALERT,212.83,300.57,60.049,1547885704,"201051344000988","174011545737251",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,937862.9,937862.9,2421,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885715,119199.00
01/19/2019 03:15,2,0.000,ALERT,212.83,300.27,60.033,1547885704,"201051344000582","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1177154.7,1177154.7,10264,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885717,119200.00
01/19/2019 03:15,2,0.000,ALERT,213.06,301.47,60.033,1547885704,"201051344000868","174011545737251",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,1189219.3,1189219.3,34141,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885719,119201.00
01/19/2019 03:15,2,0.000,ALERT,213.51,301.47,59.990,1547885704,"201051344000576","174011545737251",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,1202850.0,1202850.0,6575,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885721,119202.00
01/19/2019 03:15,2,0.000,ALERT,213.29,300.87,60.038,1547885704,"201051344001158","174011545737251",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,1182452.9,1182452.9,2400,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547885722,119203.00
01/19/2019 03:15,2,0.000,ALERT,212.61,299.07,60.028,1547885704,"201051344000917","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1194050.1,1194050.1,10270,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885724,119204.00
01/19/2019 03:15,2,0.000,ALERT,212.61,298.77,59.985,1547885704,"201051344000417","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,968936.9,968936.9,10358,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885726,119205.00
01/19/2019 03:15,2,0.000,ALERT,212.83,299.37,60.033,1547885704,"201051344000685","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1198336.5,1198336.5,10305,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885728,119206.00
01/19/2019 03:15,2,0.000,ALERT,212.61,298.77,60.033,1547885704,"201051344000651","174011545737251",0.00,-15.00,0,296.66,299.97,0.0,0.0,0.000,1192031.3,1192031.3,10301,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885730,119207.00
01/19/2019 03:15,2,0.000,ALERT,212.38,301.17,60.012,1547885704,"201051344000594","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1206887.3,1206887.3,34113,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885732,119208.00
01/19/2019 03:15,2,0.000,ALERT,213.06,300.87,60.028,1547885704,"201051344000469","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1191209.1,1191209.1,2401,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885733,119209.00
