ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 03:15,2,0.000,ALERT,212.38,299.37,60.038,1547885704,"201051344000585","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1206796.2,1206796.2,10337,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885735,119210.00
01/19/2019 03:15,2,0.000,ALERT,213.51,300.57,60.038,1547885704,"201051344000853","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,1207096.6,1207096.6,2386,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885737,119211.00
01/19/2019 03:15,2,0.000,ALERT,212.61,299.37,60.033,1547885704,"201051344001145","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1205827.2,1205827.2,10279,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885739,119212.00
01/19/2019 03:15,2,0.000,ALERT,212.38,299.07,60.065,1547885704,"201051344000438","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1199676.5,1199676.5,10306,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885741,119213.00
01/19/2019 03:15,2,0.000,ALERT,211.93,299.37,60.028,1547885704,"201051344001135","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1187947.4,1187947.4,10283,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885743,119214.00
01/19/2019 03:15,2,0.000,ALERT,212.83,300.87,60.028,1547885704,"201051344000983","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1206636.5,1206636.5,2387,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885745,119215.00
01/19/2019 03:15,2,0.000,ALERT,212.38,298.77,60.059,1547885704,"201051344001203","174011545737251",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,1196821.2,1196821.2,10315,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885746,119216.00
01/19/2019 03:15,2,0.000,ALERT,212.38,299.67,60.033,1547885704,"201051344001230","174011545737251",0.00,-12.00,0,297.26,300.57,0.0,0.0,0.000,1191275.0,1191275.0,10309,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885748,119217.00
01/19/2019 03:15,2,0.000,ALERT,212.16,299.07,60.033,1547885704,"201051344000646","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,1185925.9,1185925.9,10306,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885750,119218.00
01/19/2019 03:15,2,0.000,ALERT,213.06,299.97,59.990,1547885704,"201051344000867","174011545737251",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,1187931.7,1187931.7,34145,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885752,119219.00
01/19/2019 03:15,2,0.000,ALERT,213.51,300.57,60.065,1547885704,"201051344000633","174011545737251",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,1186856.1,1186856.1,34193,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885754,119220.00
01/19/2019 03:15,2,0.000,ALERT,211.93,299.07,60.059,1547885704,"201051344000955","174011545737251",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,1204903.1,1204903.1,10301,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885755,119221.00
01/19/2019 03:15,2,0.000,ALERT,212.83,300.27,60.038,1547885704,"201051344000648","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1195058.7,1195058.7,34112,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885757,119222.00
01/19/2019 03:15,2,0.000,ALERT,213.29,300.87,60.028,1547885704,"201051344000645","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1199374.2,1199374.2,34107,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547885759,119223.00
01/19/2019 03:15,2,0.000,ALERT,212.83,301.17,60.028,1547885704,"201051344000569","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1216715.6,1216715.6,2373,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547885761,119224.00
01/19/2019 03:15,2,0.000,ALERT,213.29,300.27,60.028,1547885704,"179051228000119","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,3226.8,3226.8,2383,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547885763,119225.00
01/19/2019 03:30,2,0.000,ALERT,213.06,301.77,59.996,1547886604,"201051344000579","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1216152.2,1216152.2,2400,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547886606,119226.00
01/19/2019 03:30,2,0.000,ALERT,212.16,298.17,60.006,1547886604,"201051344001025","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,1200853.9,1200853.9,10318,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547886608,119227.00
01/19/2019 03:30,2,0.000,ALERT,212.38,298.77,60.001,1547886604,"201051344001093","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1193041.6,1193041.6,10301,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886610,119228.00
01/19/2019 03:30,2,0.000,ALERT,212.83,301.17,59.969,1547886604,"201051344000458","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1202462.8,1202462.8,2396,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547886612,119229.00
01/19/2019 03:30,2,0.000,ALERT,212.16,299.07,60.006,1547886604,"201051344000890","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1197225.0,1197225.0,10298,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886613,119230.00
01/19/2019 03:30,2,0.000,ALERT,212.61,300.57,60.028,1547886604,"201051344000988","174011545737251",0.00,-12.00,0,296.36,302.37,0.0,0.0,0.000,937862.9,937862.9,2423,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886615,119231.00
01/19/2019 03:30,2,0.000,ALERT,212.61,299.37,60.033,1547886604,"201051344000582","174011545737251",0.00,-14.00,0,298.47,301.47,0.0,0.0,0.000,1177154.7,1177154.7,10266,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886617,119232.00
01/19/2019 03:30,2,0.000,ALERT,212.83,301.77,60.028,1547886604,"201051344000868","174011545737251",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,1189219.3,1189219.3,34143,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886619,119233.00
01/19/2019 03:30,2,0.000,ALERT,213.29,301.77,60.043,1547886604,"201051344000576","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1202850.0,1202850.0,6577,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547886621,119234.00
01/19/2019 03:30,2,0.000,ALERT,213.29,301.17,60.006,1547886604,"201051344001158","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1182452.9,1182452.9,2402,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886623,119235.00
01/19/2019 03:30,2,0.000,ALERT,212.61,298.47,60.001,1547886604,"201051344000917","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1194050.1,1194050.1,10272,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886624,119236.00
01/19/2019 03:30,2,0.000,ALERT,212.38,297.57,60.001,1547886604,"201051344000417","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,968936.9,968936.9,10360,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886626,119237.00
01/19/2019 03:30,2,0.000,ALERT,212.61,298.77,59.996,1547886604,"201051344000685","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1198336.5,1198336.5,10307,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886628,119238.00
01/19/2019 03:30,2,0.000,ALERT,212.38,297.87,59.990,1547886604,"201051344000651","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1192031.3,1192031.3,10303,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886630,119239.00
01/19/2019 03:30,2,0.000,ALERT,212.61,301.47,59.996,1547886604,"201051344000594","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,1206887.3,1206887.3,34115,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886632,119240.00
01/19/2019 03:30,2,0.000,ALERT,213.06,301.17,60.001,1547886604,"201051344000469","174011545737251",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,1191209.1,1191209.1,2403,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886633,119241.00
01/19/2019 03:30,2,0.000,ALERT,212.38,298.77,60.038,1547886604,"201051344000585","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1206796.2,1206796.2,10339,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547886635,119242.00
01/19/2019 03:30,2,0.000,ALERT,213.51,300.87,60.006,1547886604,"201051344000853","174011545737251",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,1207096.6,1207096.6,2388,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547886637,119243.00
01/19/2019 03:30,2,0.000,ALERT,212.61,299.07,59.990,1547886604,"201051344001145","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1205827.2,1205827.2,10281,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886639,119244.00
01/19/2019 03:30,2,0.000,ALERT,212.38,299.07,60.006,1547886604,"201051344000438","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1199676.5,1199676.5,10308,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886641,119245.00
01/19/2019 03:30,2,0.000,ALERT,211.70,299.07,60.017,1547886604,"201051344001135","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1187947.4,1187947.4,10285,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547886643,119246.00
01/19/2019 03:30,2,0.000,ALERT,212.83,301.17,60.006,1547886604,"201051344000983","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1206636.5,1206636.5,2389,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886644,119247.00
01/19/2019 03:30,2,0.000,ALERT,212.16,298.17,59.996,1547886604,"201051344001203","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1196821.2,1196821.2,10317,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547886646,119248.00
01/19/2019 03:30,2,0.000,ALERT,212.16,298.77,59.996,1547886604,"201051344001230","174011545737251",0.00,-12.00,0,297.57,300.87,0.0,0.0,0.000,1191275.0,1191275.0,10311,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886648,119249.00
01/19/2019 03:30,2,0.000,ALERT,212.16,298.77,60.001,1547886604,"201051344000646","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1185925.9,1185925.9,10308,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886650,119250.00
01/19/2019 03:30,2,0.000,ALERT,213.06,300.27,60.006,1547886604,"201051344000867","174011545737251",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,1187931.7,1187931.7,34147,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886652,119251.00
01/19/2019 03:30,2,0.000,ALERT,213.74,300.87,60.001,1547886604,"201051344000633","174011545737251",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,1186856.1,1186856.1,34195,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886653,119252.00
01/19/2019 03:30,2,0.000,ALERT,211.93,298.77,59.996,1547886604,"201051344000955","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,1204903.1,1204903.1,10303,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547886655,119253.00
01/19/2019 03:30,2,0.000,ALERT,213.06,300.57,59.975,1547886604,"201051344000648","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,1195058.7,1195058.7,34114,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886657,119254.00
01/19/2019 03:30,2,0.000,ALERT,213.29,301.17,60.006,1547886604,"201051344000645","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1199374.2,1199374.2,34109,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547886659,119255.00
01/19/2019 03:30,2,0.000,ALERT,212.83,301.47,60.012,1547886604,"201051344000569","174011545737251",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,1216715.6,1216715.6,2375,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547886661,119256.00
01/19/2019 03:30,2,0.000,ALERT,213.06,300.57,59.985,1547886604,"179051228000119","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,3226.8,3226.8,2385,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547886663,119257.00
01/19/2019 03:45,2,0.000,ALERT,213.06,301.77,60.038,1547887504,"201051344000579","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1216152.2,1216152.2,2402,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547887506,119258.00
01/19/2019 03:45,2,0.000,ALERT,212.16,298.17,60.006,1547887504,"201051344001025","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1200853.9,1200853.9,10320,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547887508,119259.00
01/19/2019 03:45,2,0.000,ALERT,212.38,299.37,60.006,1547887504,"201051344001093","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1193041.6,1193041.6,10303,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887509,119260.00
01/19/2019 03:45,2,0.000,ALERT,212.83,301.17,59.975,1547887504,"201051344000458","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1202462.8,1202462.8,2398,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547887511,119261.00
01/19/2019 03:45,2,0.000,ALERT,212.38,299.67,60.022,1547887504,"201051344000890","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1197225.0,1197225.0,10300,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887513,119262.00
01/19/2019 03:45,2,0.000,ALERT,212.61,300.87,59.964,1547887504,"201051344000988","174011545737251",0.00,-12.00,0,296.36,302.37,0.0,0.0,0.000,937862.9,937862.9,2425,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547887515,119263.00
01/19/2019 03:45,2,0.000,ALERT,212.83,300.27,60.017,1547887504,"201051344000582","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1177154.7,1177154.7,10268,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887517,119264.00
01/19/2019 03:45,2,0.000,ALERT,213.06,301.77,59.964,1547887504,"201051344000868","174011545737251",0.00,-12.00,0,299.97,303.28,0.0,0.0,0.000,1189219.3,1189219.3,34145,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887519,119265.00
01/19/2019 03:45,2,0.000,ALERT,213.29,301.47,60.012,1547887504,"201051344000576","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1202850.0,1202850.0,6579,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547887520,119266.00
01/19/2019 03:45,2,0.000,ALERT,213.06,301.17,60.006,1547887504,"201051344001158","174011545737251",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,1182452.9,1182452.9,2404,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887522,119267.00
01/19/2019 03:45,2,0.000,ALERT,212.61,299.37,59.990,1547887504,"201051344000917","174011545737251",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,1194050.1,1194050.1,10274,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887524,119268.00
01/19/2019 03:45,2,0.000,ALERT,212.61,299.07,60.001,1547887504,"201051344000417","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,968936.9,968936.9,10362,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547887526,119269.00
01/19/2019 03:45,2,0.000,ALERT,212.61,299.37,60.001,1547887504,"201051344000685","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1198336.5,1198336.5,10309,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887528,119270.00
01/19/2019 03:45,2,0.000,ALERT,212.38,298.47,59.953,1547887504,"201051344000651","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1192031.3,1192031.3,10305,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887530,119271.00
01/19/2019 03:45,2,0.000,ALERT,212.61,301.77,60.049,1547887504,"201051344000594","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1206887.3,1206887.3,34117,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887531,119272.00
01/19/2019 03:45,2,0.000,ALERT,213.06,301.47,59.996,1547887504,"201051344000469","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1191209.1,1191209.1,2405,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887533,119273.00
01/19/2019 03:45,2,0.000,ALERT,212.61,299.67,60.006,1547887504,"201051344000585","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1206796.2,1206796.2,10341,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887535,119274.00
01/19/2019 03:45,2,0.000,ALERT,213.51,301.17,60.012,1547887504,"201051344000853","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1207096.6,1207096.6,2390,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547887537,119275.00
01/19/2019 03:45,2,0.000,ALERT,212.61,299.67,60.001,1547887504,"201051344001145","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1205827.2,1205827.2,10283,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887539,119276.00
01/19/2019 03:45,2,0.000,ALERT,212.38,299.67,60.001,1547887504,"201051344000438","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1199676.5,1199676.5,10310,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887540,119277.00
01/19/2019 03:45,2,0.000,ALERT,212.16,299.37,60.001,1547887504,"201051344001135","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1187947.4,1187947.4,10287,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887542,119278.00
01/19/2019 03:45,2,0.000,ALERT,212.83,301.47,60.012,1547887504,"201051344000983","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1206636.5,1206636.5,2391,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887544,119279.00
01/19/2019 03:45,2,0.000,ALERT,212.61,299.07,60.049,1547887504,"201051344001203","174011545737251",0.00,-13.00,0,296.36,302.07,0.0,0.0,0.000,1196821.2,1196821.2,10319,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887546,119280.00
01/19/2019 03:45,2,0.000,ALERT,212.38,299.97,59.990,1547887504,"201051344001230","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1191275.0,1191275.0,10313,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887548,119281.00
01/19/2019 03:45,2,0.000,ALERT,212.16,299.37,60.006,1547887504,"201051344000646","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1185925.9,1185925.9,10310,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887549,119282.00
01/19/2019 03:45,2,0.000,ALERT,213.06,300.57,60.043,1547887504,"201051344000867","174011545737251",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,1187931.7,1187931.7,34149,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887551,119283.00
01/19/2019 03:45,2,0.000,ALERT,213.51,300.87,60.017,1547887504,"201051344000633","174011545737251",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,1186856.1,1186856.1,34197,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887553,119284.00
01/19/2019 03:45,2,0.000,ALERT,211.93,299.37,60.049,1547887504,"201051344000955","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1204903.1,1204903.1,10305,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887555,119285.00
01/19/2019 03:45,2,0.000,ALERT,212.83,300.27,59.964,1547887504,"201051344000648","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1195058.7,1195058.7,34116,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547887557,119286.00
01/19/2019 03:45,2,0.000,ALERT,213.29,301.17,60.012,1547887504,"201051344000645","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1199374.2,1199374.2,34111,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547887559,119287.00
01/19/2019 03:45,2,0.000,ALERT,212.83,301.47,60.022,1547887504,"201051344000569","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1216715.6,1216715.6,2377,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547887560,119288.00
01/19/2019 03:45,2,0.000,ALERT,213.06,300.27,59.996,1547887504,"179051228000119","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,3226.8,3226.8,2387,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547887562,119289.00
01/19/2019 04:00,2,0.000,ALERT,212.83,301.17,60.012,1547888404,"201051344000579","174011545737251",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,1216152.2,1216152.2,2404,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547888406,119290.00
01/19/2019 04:00,2,0.000,ALERT,212.16,298.77,60.017,1547888404,"201051344001025","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,1200853.9,1200853.9,10322,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547888408,119291.00
01/19/2019 04:00,2,0.000,ALERT,212.38,299.37,60.022,1547888404,"201051344001093","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1193041.6,1193041.6,10305,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888410,119292.00
01/19/2019 04:00,2,0.000,ALERT,212.61,300.87,60.017,1547888404,"201051344000458","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1202462.8,1202462.8,2400,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888412,119293.00
01/19/2019 04:00,2,0.000,ALERT,212.38,299.67,60.022,1547888404,"201051344000890","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1197225.0,1197225.0,10302,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888414,119294.00
01/19/2019 04:00,2,0.000,ALERT,212.61,300.57,60.006,1547888404,"201051344000988","174011545737251",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,937862.9,937862.9,2427,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888415,119295.00
01/19/2019 04:00,2,0.000,ALERT,212.83,300.27,60.017,1547888404,"201051344000582","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1177154.7,1177154.7,10270,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547888417,119296.00
01/19/2019 04:00,2,0.000,ALERT,212.83,301.47,60.022,1547888404,"201051344000868","174011545737251",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,1189219.3,1189219.3,34147,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888419,119297.00
01/19/2019 04:00,2,0.000,ALERT,213.06,301.17,60.017,1547888404,"201051344000576","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1202850.0,1202850.0,6581,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547888421,119298.00
01/19/2019 04:00,2,0.000,ALERT,212.83,300.87,60.017,1547888404,"201051344001158","174011545737251",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,1182452.9,1182452.9,2406,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888423,119299.00
01/19/2019 04:00,2,0.000,ALERT,212.61,298.77,60.017,1547888404,"201051344000917","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1194050.1,1194050.1,10276,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888424,119300.00
01/19/2019 04:00,2,0.000,ALERT,212.61,298.77,60.012,1547888404,"201051344000417","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,968936.9,968936.9,10364,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547888426,119301.00
01/19/2019 04:00,2,0.000,ALERT,212.61,299.07,60.001,1547888404,"201051344000685","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1198336.5,1198336.5,10311,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888428,119302.00
01/19/2019 04:00,2,0.000,ALERT,212.38,298.17,60.022,1547888404,"201051344000651","174011545737251",0.00,-15.00,0,297.26,300.57,0.0,0.0,0.000,1192031.3,1192031.3,10307,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888430,119303.00
01/19/2019 04:00,2,0.000,ALERT,212.38,301.47,59.996,1547888404,"201051344000594","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1206887.3,1206887.3,34119,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888432,119304.00
01/19/2019 04:00,2,0.000,ALERT,212.83,300.87,60.054,1547888404,"201051344000469","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,1191209.1,1191209.1,2407,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888434,119305.00
01/19/2019 04:00,2,0.000,ALERT,212.38,299.37,60.012,1547888404,"201051344000585","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1206796.2,1206796.2,10343,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547888435,119306.00
01/19/2019 04:00,2,0.000,ALERT,213.29,300.57,60.017,1547888404,"201051344000853","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1207096.6,1207096.6,2392,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888437,119307.00
01/19/2019 04:00,2,0.000,ALERT,212.61,299.37,60.001,1547888404,"201051344001145","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1205827.2,1205827.2,10285,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888439,119308.00
01/19/2019 04:00,2,0.000,ALERT,212.38,299.07,60.001,1547888404,"201051344000438","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1199676.5,1199676.5,10312,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888441,119309.00
01/19/2019 04:00,2,0.000,ALERT,211.93,298.77,60.033,1547888404,"201051344001135","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1187947.4,1187947.4,10289,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888443,119310.00
01/19/2019 04:00,2,0.000,ALERT,212.61,300.57,60.065,1547888404,"201051344000983","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1206636.5,1206636.5,2393,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888445,119311.00
01/19/2019 04:00,2,0.000,ALERT,212.38,298.47,59.980,1547888404,"201051344001203","174011545737251",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,1196821.2,1196821.2,10321,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888447,119312.00
01/19/2019 04:00,2,0.000,ALERT,212.16,299.07,60.028,1547888404,"201051344001230","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1191275.0,1191275.0,10315,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888448,119313.00
01/19/2019 04:00,2,0.000,ALERT,211.93,298.47,60.033,1547888404,"201051344000646","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1185925.9,1185925.9,10312,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888450,119314.00
01/19/2019 04:00,2,0.000,ALERT,213.06,299.97,60.028,1547888404,"201051344000867","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1187931.7,1187931.7,34151,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888452,119315.00
01/19/2019 04:00,2,0.000,ALERT,213.51,300.57,60.033,1547888404,"201051344000633","174011545737251",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,1186856.1,1186856.1,34199,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888454,119316.00
01/19/2019 04:00,2,0.000,ALERT,211.93,298.77,60.012,1547888404,"201051344000955","174011545737251",0.00,-12.00,0,297.57,300.87,0.0,0.0,0.000,1204903.1,1204903.1,10307,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888456,119317.00
01/19/2019 04:00,2,0.000,ALERT,212.83,299.97,60.033,1547888404,"201051344000648","174011545737251",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,1195058.7,1195058.7,34118,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888458,119318.00
01/19/2019 04:00,2,0.000,ALERT,213.29,300.27,60.038,1547888404,"201051344000645","174011545737251",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,1199374.2,1199374.2,34113,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888459,119319.00
01/19/2019 04:00,2,0.000,ALERT,212.83,301.17,60.028,1547888404,"201051344000569","174011545737251",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,1216715.6,1216715.6,2379,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547888461,119320.00
01/19/2019 04:00,2,0.000,ALERT,213.06,300.27,60.028,1547888404,"179051228000119","174011545737251",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,3226.8,3226.8,2389,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547888463,119321.00
01/19/2019 04:15,2,0.000,ALERT,212.38,300.87,60.028,1547889304,"201051344000579","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1216152.2,1216152.2,2406,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889306,119322.00
01/19/2019 04:15,2,0.000,ALERT,211.70,297.87,60.017,1547889304,"201051344001025","174011545737251",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,1200853.9,1200853.9,10324,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547889308,119323.00
01/19/2019 04:15,2,0.000,ALERT,211.93,298.77,60.038,1547889304,"201051344001093","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1193041.6,1193041.6,10307,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889310,119324.00
01/19/2019 04:15,2,0.000,ALERT,212.38,299.97,60.022,1547889304,"201051344000458","174011545737251",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,1202462.8,1202462.8,2402,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547889312,119325.00
01/19/2019 04:15,2,0.000,ALERT,211.93,299.07,60.075,1547889304,"201051344000890","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1197225.0,1197225.0,10304,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889314,119326.00
01/19/2019 04:15,2,0.000,ALERT,212.16,299.97,60.028,1547889304,"201051344000988","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,937862.9,937862.9,2429,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547889316,119327.00
01/19/2019 04:15,2,0.000,ALERT,212.38,299.97,60.017,1547889304,"201051344000582","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1177154.7,1177154.7,10272,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547889317,119328.00
01/19/2019 04:15,2,0.000,ALERT,212.61,300.87,60.022,1547889304,"201051344000868","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1189219.3,1189219.3,34149,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889319,119329.00
01/19/2019 04:15,2,0.000,ALERT,212.83,300.57,60.049,1547889304,"201051344000576","174011545737251",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,1202850.0,1202850.0,6583,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889321,119330.00
01/19/2019 04:15,2,0.000,ALERT,212.61,299.97,60.038,1547889304,"201051344001158","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1182452.9,1182452.9,2408,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889323,119331.00
01/19/2019 04:15,2,0.000,ALERT,212.16,298.47,60.012,1547889304,"201051344000917","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1194050.1,1194050.1,10278,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889325,119332.00
01/19/2019 04:15,2,0.000,ALERT,212.16,298.17,60.033,1547889304,"201051344000417","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,968936.9,968936.9,10366,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547889326,119333.00
01/19/2019 04:15,2,0.000,ALERT,212.38,298.77,60.038,1547889304,"201051344000685","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1198336.5,1198336.5,10313,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889328,119334.00
01/19/2019 04:15,2,0.000,ALERT,212.16,298.17,60.028,1547889304,"201051344000651","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1192031.3,1192031.3,10309,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547889330,119335.00
01/19/2019 04:15,2,0.000,ALERT,212.16,300.57,60.033,1547889304,"201051344000594","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1206887.3,1206887.3,34121,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889332,119336.00
01/19/2019 04:15,2,0.000,ALERT,212.61,300.27,60.028,1547889304,"201051344000469","174011545737251",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,1191209.1,1191209.1,2409,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889334,119337.00
01/19/2019 04:15,2,0.000,ALERT,211.93,298.47,60.033,1547889304,"201051344000585","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1206796.2,1206796.2,10345,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889335,119338.00
01/19/2019 04:15,2,0.000,ALERT,213.06,299.97,60.028,1547889304,"201051344000853","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1207096.6,1207096.6,2394,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889337,119339.00
01/19/2019 04:15,2,0.000,ALERT,212.38,299.07,60.033,1547889304,"201051344001145","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1205827.2,1205827.2,10287,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547889339,119340.00
01/19/2019 04:15,2,0.000,ALERT,211.93,298.47,60.028,1547889304,"201051344000438","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1199676.5,1199676.5,10314,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547889341,119341.00
01/19/2019 04:15,2,0.000,ALERT,211.48,298.47,60.022,1547889304,"201051344001135","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1187947.4,1187947.4,10291,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889343,119342.00
01/19/2019 04:15,2,0.000,ALERT,212.38,300.27,60.006,1547889304,"201051344000983","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1206636.5,1206636.5,2395,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547889345,119343.00
01/19/2019 04:15,2,0.000,ALERT,211.93,298.47,60.022,1547889304,"201051344001203","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1196821.2,1196821.2,10323,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889347,119344.00
01/19/2019 04:15,2,0.000,ALERT,211.93,299.07,60.028,1547889304,"201051344001230","174011545737251",0.00,-12.00,0,297.26,300.57,0.0,0.0,0.000,1191275.0,1191275.0,10317,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889348,119345.00
01/19/2019 04:15,2,0.000,ALERT,211.70,298.47,60.017,1547889304,"201051344000646","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1185925.9,1185925.9,10314,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889350,119346.00
01/19/2019 04:15,2,0.000,ALERT,212.83,299.37,60.022,1547889304,"201051344000867","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1187931.7,1187931.7,34153,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889352,119347.00
01/19/2019 04:15,2,0.000,ALERT,213.29,299.67,60.017,1547889304,"201051344000633","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1186856.1,1186856.1,34201,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547889354,119348.00
01/19/2019 04:15,2,0.000,ALERT,211.48,298.77,60.028,1547889304,"201051344000955","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1204903.1,1204903.1,10309,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547889356,119349.00
01/19/2019 04:15,2,0.000,ALERT,212.61,299.07,60.022,1547889304,"201051344000648","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1195058.7,1195058.7,34120,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889357,119350.00
01/19/2019 04:15,2,0.000,ALERT,212.83,299.97,60.028,1547889304,"201051344000645","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1199374.2,1199374.2,34115,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889359,119351.00
01/19/2019 04:15,2,0.000,ALERT,212.61,300.57,60.012,1547889304,"201051344000569","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1216715.6,1216715.6,2381,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547889361,119352.00
01/19/2019 04:15,2,0.000,ALERT,212.83,299.37,60.028,1547889304,"179051228000119","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,3226.8,3226.8,2391,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547889363,119353.00
