ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 04:30,2,0.000,ALERT,212.83,301.17,59.996,1547890205,"201051344000579","174011545737251",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,1216152.2,1216152.2,2408,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547890207,119354.00
01/19/2019 04:30,2,0.000,ALERT,211.93,297.87,60.001,1547890205,"201051344001025","174011545737251",0.00,-13.00,0,295.16,300.87,0.0,0.0,0.000,1200853.9,1200853.9,10326,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547890209,119355.00
01/19/2019 04:30,2,0.000,ALERT,212.16,298.47,60.006,1547890205,"201051344001093","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1193041.6,1193041.6,10309,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890211,119356.00
01/19/2019 04:30,2,0.000,ALERT,212.61,300.57,60.017,1547890205,"201051344000458","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1202462.8,1202462.8,2404,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890213,119357.00
01/19/2019 04:30,2,0.000,ALERT,211.93,298.77,60.001,1547890205,"201051344000890","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1197225.0,1197225.0,10306,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547890214,119358.00
01/19/2019 04:30,2,0.000,ALERT,212.38,300.27,60.012,1547890205,"201051344000988","174011545737251",0.00,-12.00,0,294.86,301.47,0.0,0.0,0.000,937862.9,937862.9,2431,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890216,119359.00
01/19/2019 04:30,2,0.000,ALERT,212.61,299.37,60.006,1547890205,"201051344000582","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1177154.7,1177154.7,10274,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890218,119360.00
01/19/2019 04:30,2,0.000,ALERT,212.61,301.17,60.012,1547890205,"201051344000868","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1189219.3,1189219.3,34151,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547890220,119361.00
01/19/2019 04:30,2,0.000,ALERT,213.06,301.17,60.017,1547890205,"201051344000576","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1202850.0,1202850.0,6585,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890222,119362.00
01/19/2019 04:30,2,0.000,ALERT,212.83,300.87,60.012,1547890205,"201051344001158","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1182452.9,1182452.9,2410,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890223,119363.00
01/19/2019 04:30,2,0.000,ALERT,212.16,297.87,59.975,1547890205,"201051344000917","174011545737251",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,1194050.1,1194050.1,10280,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547890225,119364.00
01/19/2019 04:30,2,0.000,ALERT,212.38,298.17,60.017,1547890205,"201051344000417","174011545737251",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,968936.9,968936.9,10368,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547890227,119365.00
01/19/2019 04:30,2,0.000,ALERT,212.38,298.47,60.038,1547890205,"201051344000685","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1198336.5,1198336.5,10315,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890229,119366.00
01/19/2019 04:30,2,0.000,ALERT,212.16,297.57,60.059,1547890205,"201051344000651","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1192031.3,1192031.3,10311,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890231,119367.00
01/19/2019 04:30,2,0.000,ALERT,212.38,301.17,60.012,1547890205,"201051344000594","174011545737251",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,1206887.3,1206887.3,34123,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890233,119368.00
01/19/2019 04:30,2,0.000,ALERT,212.83,300.87,60.022,1547890205,"201051344000469","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1191209.1,1191209.1,2411,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890235,119369.00
01/19/2019 04:30,2,0.000,ALERT,212.38,298.77,60.006,1547890205,"201051344000585","174011545737251",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,1206796.2,1206796.2,10347,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547890236,119370.00
01/19/2019 04:30,2,0.000,ALERT,213.29,300.27,60.017,1547890205,"201051344000853","174011545737251",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,1207096.6,1207096.6,2396,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547890238,119371.00
01/19/2019 04:30,2,0.000,ALERT,212.38,298.77,60.028,1547890205,"201051344001145","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,1205827.2,1205827.2,10289,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890240,119372.00
01/19/2019 04:30,2,0.000,ALERT,212.16,298.77,60.022,1547890205,"201051344000438","174011545737251",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,1199676.5,1199676.5,10316,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890242,119373.00
01/19/2019 04:30,2,0.000,ALERT,211.70,298.47,60.033,1547890205,"201051344001135","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,1187947.4,1187947.4,10293,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547890244,119374.00
01/19/2019 04:30,2,0.000,ALERT,212.61,300.87,60.022,1547890205,"201051344000983","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1206636.5,1206636.5,2397,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890245,119375.00
01/19/2019 04:30,2,0.000,ALERT,212.16,297.87,60.043,1547890205,"201051344001203","174011545737251",0.00,-13.00,0,295.46,301.77,0.0,0.0,0.000,1196821.2,1196821.2,10325,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890247,119376.00
01/19/2019 04:30,2,0.000,ALERT,211.93,299.07,60.017,1547890205,"201051344001230","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1191275.0,1191275.0,10319,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890249,119377.00
01/19/2019 04:30,2,0.000,ALERT,211.93,298.47,60.017,1547890205,"201051344000646","174011545737251",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,1185925.9,1185925.9,10316,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547890251,119378.00
01/19/2019 04:30,2,0.000,ALERT,212.83,299.67,60.065,1547890205,"201051344000867","174011545737251",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,1187931.7,1187931.7,34155,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890253,119379.00
01/19/2019 04:30,2,0.000,ALERT,213.29,300.57,60.017,1547890205,"201051344000633","174011545737251",0.00,-13.00,0,296.06,301.77,0.0,0.0,0.000,1186856.1,1186856.1,34203,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890254,119380.00
01/19/2019 04:30,2,0.000,ALERT,211.70,298.77,60.001,1547890205,"201051344000955","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1204903.1,1204903.1,10311,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547890256,119381.00
01/19/2019 04:30,2,0.000,ALERT,212.61,299.67,60.017,1547890205,"201051344000648","174011545737251",0.00,-14.00,0,296.66,301.77,0.0,0.0,0.000,1195058.7,1195058.7,34122,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547890258,119382.00
01/19/2019 04:30,2,0.000,ALERT,213.06,300.87,60.022,1547890205,"201051344000645","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1199374.2,1199374.2,34117,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547890260,119383.00
01/19/2019 04:30,2,0.000,ALERT,212.61,301.47,60.028,1547890205,"201051344000569","174011545737251",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,1216715.6,1216715.6,2383,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547890262,119384.00
01/19/2019 04:30,2,0.000,ALERT,213.06,299.97,59.980,1547890205,"179051228000119","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,3226.8,3226.8,2393,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547890263,119385.00
01/19/2019 04:45,2,0.000,ALERT,212.83,300.87,59.996,1547891103,"201051344000579","174011545737251",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,1216152.2,1216152.2,2410,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891106,119386.00
01/19/2019 04:45,2,0.000,ALERT,211.93,297.87,60.001,1547891103,"201051344001025","174011545737251",0.00,-13.00,0,296.06,301.77,0.0,0.0,0.000,1200853.9,1200853.9,10328,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891107,119387.00
01/19/2019 04:45,2,0.000,ALERT,211.93,298.47,59.996,1547891103,"201051344001093","174011545737251",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,1193041.6,1193041.6,10311,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891109,119388.00
01/19/2019 04:45,2,0.000,ALERT,212.61,300.27,60.006,1547891103,"201051344000458","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1202462.8,1202462.8,2406,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891111,119389.00
01/19/2019 04:45,2,0.000,ALERT,211.93,299.07,60.038,1547891103,"201051344000890","174011545737251",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,1197225.0,1197225.0,10308,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547891113,119390.00
01/19/2019 04:45,2,0.000,ALERT,212.61,299.97,60.001,1547891103,"201051344000988","174011545737251",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,937862.9,937862.9,2433,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891115,119391.00
01/19/2019 04:45,2,0.000,ALERT,212.61,299.37,59.969,1547891103,"201051344000582","174011545737251",0.00,-14.00,0,297.26,302.98,0.0,0.0,0.000,1177154.7,1177154.7,10276,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891116,119392.00
01/19/2019 04:45,2,0.000,ALERT,212.61,300.87,60.006,1547891103,"201051344000868","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1189219.3,1189219.3,34153,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891118,119393.00
01/19/2019 04:45,2,0.000,ALERT,213.06,300.87,60.001,1547891103,"201051344000576","174011545737251",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,1202850.0,1202850.0,6587,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891120,119394.00
01/19/2019 04:45,2,0.000,ALERT,212.83,300.27,59.996,1547891103,"201051344001158","174011545737251",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,1182452.9,1182452.9,2412,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891122,119395.00
01/19/2019 04:45,2,0.000,ALERT,212.16,298.17,59.996,1547891103,"201051344000917","174011545737251",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,1194050.1,1194050.1,10282,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891124,119396.00
01/19/2019 04:45,2,0.000,ALERT,212.38,298.17,60.001,1547891103,"201051344000417","174011545737251",0.00,-12.00,0,296.06,301.77,0.0,0.0,0.000,968936.9,968936.9,10370,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891126,119397.00
01/19/2019 04:45,2,0.000,ALERT,212.38,298.47,60.001,1547891103,"201051344000685","174011545737251",0.00,-12.00,0,296.06,302.37,0.0,0.0,0.000,1198336.5,1198336.5,10317,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891128,119398.00
01/19/2019 04:45,2,0.000,ALERT,212.16,297.87,60.001,1547891103,"201051344000651","174011545737251",0.00,-14.00,0,295.76,301.17,0.0,0.0,0.000,1192031.3,1192031.3,10313,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891129,119399.00
01/19/2019 04:45,2,0.000,ALERT,212.38,300.87,60.001,1547891103,"201051344000594","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1206887.3,1206887.3,34125,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891131,119400.00
01/19/2019 04:45,2,0.000,ALERT,212.83,300.27,59.996,1547891103,"201051344000469","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1191209.1,1191209.1,2413,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891133,119401.00
01/19/2019 04:45,2,0.000,ALERT,212.16,298.77,60.012,1547891103,"201051344000585","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,1206796.2,1206796.2,10349,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891135,119402.00
01/19/2019 04:45,2,0.000,ALERT,213.29,300.27,59.964,1547891103,"201051344000853","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,1207096.6,1207096.6,2398,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891137,119403.00
01/19/2019 04:45,2,0.000,ALERT,212.16,298.47,60.001,1547891103,"201051344001145","174011545737251",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,1205827.2,1205827.2,10291,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891138,119404.00
01/19/2019 04:45,2,0.000,ALERT,212.16,298.77,60.001,1547891103,"201051344000438","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,1199676.5,1199676.5,10318,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891140,119405.00
01/19/2019 04:45,2,0.000,ALERT,211.70,298.77,60.001,1547891103,"201051344001135","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,1187947.4,1187947.4,10295,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891142,119406.00
01/19/2019 04:45,2,0.000,ALERT,212.61,300.57,60.033,1547891103,"201051344000983","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1206636.5,1206636.5,2399,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547891144,119407.00
01/19/2019 04:45,2,0.000,ALERT,212.16,298.17,60.006,1547891103,"201051344001203","174011545737251",0.00,-13.00,0,296.36,302.98,0.0,0.0,0.000,1196821.2,1196821.2,10327,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891146,119408.00
01/19/2019 04:45,2,0.000,ALERT,211.93,299.07,60.001,1547891103,"201051344001230","174011545737251",0.00,-12.00,0,296.96,302.68,0.0,0.0,0.000,1191275.0,1191275.0,10321,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891148,119409.00
01/19/2019 04:45,2,0.000,ALERT,211.93,298.77,60.001,1547891103,"201051344000646","174011545737251",0.00,-13.00,0,295.76,302.07,0.0,0.0,0.000,1185925.9,1185925.9,10318,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891149,119410.00
01/19/2019 04:45,2,0.000,ALERT,213.06,299.97,60.006,1547891103,"201051344000867","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1187931.7,1187931.7,34157,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547891151,119411.00
01/19/2019 04:45,2,0.000,ALERT,213.51,300.27,60.017,1547891103,"201051344000633","174011545737251",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,1186856.1,1186856.1,34205,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891153,119412.00
01/19/2019 04:45,2,0.000,ALERT,211.70,298.77,60.070,1547891103,"201051344000955","174011545737251",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,1204903.1,1204903.1,10313,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891155,119413.00
01/19/2019 04:45,2,0.000,ALERT,212.83,299.67,60.022,1547891103,"201051344000648","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1195058.7,1195058.7,34124,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547891157,119414.00
01/19/2019 04:45,2,0.000,ALERT,213.29,300.57,60.022,1547891103,"201051344000645","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1199374.2,1199374.2,34119,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547891159,119415.00
01/19/2019 04:45,2,0.000,ALERT,212.83,301.17,60.033,1547891103,"201051344000569","174011545737251",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,1216715.6,1216715.6,2385,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547891160,119416.00
01/19/2019 04:45,2,0.000,ALERT,213.06,299.97,60.017,1547891103,"179051228000119","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,3226.8,3226.8,2395,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547891162,119417.00
01/19/2019 05:00,2,0.000,ALERT,212.61,301.17,60.028,1547892004,"201051344000579","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1216152.2,1216152.2,2412,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892006,119418.00
01/19/2019 05:00,2,0.000,ALERT,211.93,297.87,60.017,1547892004,"201051344001025","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1200853.9,1200853.9,10330,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892008,119419.00
01/19/2019 05:00,2,0.000,ALERT,211.93,298.77,60.022,1547892004,"201051344001093","174011545737251",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,1193041.6,1193041.6,10313,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892010,119420.00
01/19/2019 05:00,2,0.000,ALERT,212.38,300.27,59.980,1547892004,"201051344000458","174011545737251",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,1202462.8,1202462.8,2408,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892012,119421.00
01/19/2019 05:00,2,0.000,ALERT,211.93,299.07,60.028,1547892004,"201051344000890","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1197225.0,1197225.0,10310,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892013,119422.00
01/19/2019 05:00,2,0.000,ALERT,212.38,300.27,60.033,1547892004,"201051344000988","174011545737251",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,937862.9,937862.9,2435,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892015,119423.00
01/19/2019 05:00,2,0.000,ALERT,212.61,299.67,60.012,1547892004,"201051344000582","174011545737251",0.00,-13.00,0,297.57,300.87,0.0,0.0,0.000,1177154.7,1177154.7,10278,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892017,119424.00
01/19/2019 05:00,2,0.000,ALERT,212.61,300.87,60.012,1547892004,"201051344000868","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1189219.3,1189219.3,34155,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892019,119425.00
01/19/2019 05:00,2,0.000,ALERT,213.06,300.87,60.017,1547892004,"201051344000576","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1202850.0,1202850.0,6589,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892021,119426.00
01/19/2019 05:00,2,0.000,ALERT,212.83,300.27,59.996,1547892004,"201051344001158","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1182452.9,1182452.9,2414,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892022,119427.00
01/19/2019 05:00,2,0.000,ALERT,212.38,298.47,60.006,1547892004,"201051344000917","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,1194050.1,1194050.1,10284,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892024,119428.00
01/19/2019 05:00,2,0.000,ALERT,212.38,298.17,60.012,1547892004,"201051344000417","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,968936.9,968936.9,10372,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892026,119429.00
01/19/2019 05:00,2,0.000,ALERT,212.38,298.47,60.006,1547892004,"201051344000685","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1198336.5,1198336.5,10319,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892028,119430.00
01/19/2019 05:00,2,0.000,ALERT,212.16,297.87,60.006,1547892004,"201051344000651","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1192031.3,1192031.3,10315,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892030,119431.00
01/19/2019 05:00,2,0.000,ALERT,212.38,300.87,60.006,1547892004,"201051344000594","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1206887.3,1206887.3,34127,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892031,119432.00
01/19/2019 05:00,2,0.000,ALERT,212.83,300.57,60.012,1547892004,"201051344000469","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1191209.1,1191209.1,2415,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892033,119433.00
01/19/2019 05:00,2,0.000,ALERT,212.16,298.77,60.012,1547892004,"201051344000585","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1206796.2,1206796.2,10351,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892035,119434.00
01/19/2019 05:00,2,0.000,ALERT,213.06,300.27,60.022,1547892004,"201051344000853","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1207096.6,1207096.6,2400,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892037,119435.00
01/19/2019 05:00,2,0.000,ALERT,212.38,299.07,60.043,1547892004,"201051344001145","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1205827.2,1205827.2,10293,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892039,119436.00
01/19/2019 05:00,2,0.000,ALERT,211.93,298.47,60.006,1547892004,"201051344000438","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,1199676.5,1199676.5,10320,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892041,119437.00
01/19/2019 05:00,2,0.000,ALERT,211.70,298.77,60.006,1547892004,"201051344001135","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1187947.4,1187947.4,10297,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892043,119438.00
01/19/2019 05:00,2,0.000,ALERT,212.61,300.27,60.017,1547892004,"201051344000983","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1206636.5,1206636.5,2401,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892044,119439.00
01/19/2019 05:00,2,0.000,ALERT,211.93,297.87,60.059,1547892004,"201051344001203","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1196821.2,1196821.2,10329,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892047,119440.00
01/19/2019 05:00,2,0.000,ALERT,211.93,299.07,60.006,1547892004,"201051344001230","174011545737251",0.00,-12.00,0,297.26,300.27,0.0,0.0,0.000,1191275.0,1191275.0,10323,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892048,119441.00
01/19/2019 05:00,2,0.000,ALERT,211.70,298.47,60.001,1547892004,"201051344000646","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1185925.9,1185925.9,10320,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892050,119442.00
01/19/2019 05:00,2,0.000,ALERT,212.83,299.67,60.017,1547892004,"201051344000867","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1187931.7,1187931.7,34159,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892052,119443.00
01/19/2019 05:00,2,0.000,ALERT,213.29,299.97,60.001,1547892004,"201051344000633","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1186856.1,1186856.1,34207,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892054,119444.00
01/19/2019 05:00,2,0.000,ALERT,211.70,298.47,60.006,1547892004,"201051344000955","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1204903.1,1204903.1,10315,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892056,119445.00
01/19/2019 05:00,2,0.000,ALERT,212.61,299.37,60.006,1547892004,"201051344000648","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1195058.7,1195058.7,34126,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892057,119446.00
01/19/2019 05:00,2,0.000,ALERT,213.06,300.27,60.006,1547892004,"201051344000645","174011545737251",0.00,-11.50,0,298.77,302.07,0.0,0.0,0.000,1199374.2,1199374.2,34121,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892059,119447.00
01/19/2019 05:00,2,0.000,ALERT,212.61,300.87,60.006,1547892004,"201051344000569","174011545737251",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,1216715.6,1216715.6,2387,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892061,119448.00
01/19/2019 05:00,2,0.000,ALERT,213.06,299.97,60.017,1547892004,"179051228000119","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,3226.8,3226.8,2397,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547892063,119449.00
01/19/2019 05:15,2,0.000,ALERT,212.38,300.57,60.028,1547892904,"201051344000579","174011545737251",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,1216152.2,1216152.2,2414,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892906,119450.00
01/19/2019 05:15,2,0.000,ALERT,211.25,297.26,60.022,1547892904,"201051344001025","174011545737251",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,1200853.9,1200853.9,10332,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892908,119451.00
01/19/2019 05:15,2,0.000,ALERT,211.48,297.87,60.012,1547892904,"201051344001093","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1193041.6,1193041.6,10315,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892910,119452.00
01/19/2019 05:15,2,0.000,ALERT,212.38,300.27,60.017,1547892904,"201051344000458","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1202462.8,1202462.8,2410,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892912,119453.00
01/19/2019 05:15,2,0.000,ALERT,211.25,298.47,60.001,1547892904,"201051344000890","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1197225.0,1197225.0,10312,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892914,119454.00
01/19/2019 05:15,2,0.000,ALERT,212.16,299.97,60.022,1547892904,"201051344000988","174011545737251",0.00,-11.50,0,295.46,301.47,0.0,0.0,0.000,937862.9,937862.9,2437,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892915,119455.00
01/19/2019 05:15,2,0.000,ALERT,211.93,298.77,60.022,1547892904,"201051344000582","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1177154.7,1177154.7,10280,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892917,119456.00
01/19/2019 05:15,2,0.000,ALERT,212.38,300.57,60.022,1547892904,"201051344000868","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1189219.3,1189219.3,34157,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892919,119457.00
01/19/2019 05:15,2,0.000,ALERT,212.83,300.57,60.065,1547892904,"201051344000576","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1202850.0,1202850.0,6591,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892921,119458.00
01/19/2019 05:15,2,0.000,ALERT,212.61,299.97,60.022,1547892904,"201051344001158","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1182452.9,1182452.9,2416,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892923,119459.00
01/19/2019 05:15,2,0.000,ALERT,211.70,297.57,60.022,1547892904,"201051344000917","174011545737251",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,1194050.1,1194050.1,10286,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892925,119460.00
01/19/2019 05:15,2,0.000,ALERT,211.70,297.57,60.017,1547892904,"201051344000417","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,968936.9,968936.9,10374,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892926,119461.00
01/19/2019 05:15,2,0.000,ALERT,211.93,298.17,60.006,1547892904,"201051344000685","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1198336.5,1198336.5,10321,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892928,119462.00
01/19/2019 05:15,2,0.000,ALERT,211.48,297.26,60.006,1547892904,"201051344000651","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1192031.3,1192031.3,10317,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892930,119463.00
01/19/2019 05:15,2,0.000,ALERT,212.16,300.87,60.017,1547892904,"201051344000594","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1206887.3,1206887.3,34129,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892932,119464.00
01/19/2019 05:15,2,0.000,ALERT,212.61,300.27,60.022,1547892904,"201051344000469","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1191209.1,1191209.1,2417,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892934,119465.00
01/19/2019 05:15,2,0.000,ALERT,211.70,298.17,59.980,1547892904,"201051344000585","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1206796.2,1206796.2,10353,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892935,119466.00
01/19/2019 05:15,2,0.000,ALERT,213.06,299.97,60.017,1547892904,"201051344000853","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1207096.6,1207096.6,2402,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892937,119467.00
01/19/2019 05:15,2,0.000,ALERT,211.93,298.17,60.006,1547892904,"201051344001145","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1205827.2,1205827.2,10295,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892939,119468.00
01/19/2019 05:15,2,0.000,ALERT,211.48,297.87,60.022,1547892904,"201051344000438","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1199676.5,1199676.5,10322,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892941,119469.00
01/19/2019 05:15,2,0.000,ALERT,211.25,298.17,59.969,1547892904,"201051344001135","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1187947.4,1187947.4,10299,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892943,119470.00
01/19/2019 05:15,2,0.000,ALERT,212.38,300.27,60.017,1547892904,"201051344000983","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1206636.5,1206636.5,2403,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892945,119471.00
01/19/2019 05:15,2,0.000,ALERT,211.48,297.57,60.012,1547892904,"201051344001203","174011545737251",0.00,-13.00,0,296.06,301.77,0.0,0.0,0.000,1196821.2,1196821.2,10331,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892946,119472.00
01/19/2019 05:15,2,0.000,ALERT,211.48,298.17,60.006,1547892904,"201051344001230","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1191275.0,1191275.0,10325,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892948,119473.00
01/19/2019 05:15,2,0.000,ALERT,211.25,297.87,60.012,1547892904,"201051344000646","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1185925.9,1185925.9,10322,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892950,119474.00
01/19/2019 05:15,2,0.000,ALERT,212.61,299.37,60.012,1547892904,"201051344000867","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1187931.7,1187931.7,34161,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892952,119475.00
01/19/2019 05:15,2,0.000,ALERT,213.06,299.97,60.017,1547892904,"201051344000633","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1186856.1,1186856.1,34209,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892954,119476.00
01/19/2019 05:15,2,0.000,ALERT,211.25,298.17,59.969,1547892904,"201051344000955","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1204903.1,1204903.1,10317,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892956,119477.00
01/19/2019 05:15,2,0.000,ALERT,212.38,299.37,60.017,1547892904,"201051344000648","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1195058.7,1195058.7,34128,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892958,119478.00
01/19/2019 05:15,2,0.000,ALERT,212.83,299.97,60.028,1547892904,"201051344000645","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1199374.2,1199374.2,34123,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547892959,119479.00
01/19/2019 05:15,2,0.000,ALERT,212.38,300.87,60.001,1547892904,"201051344000569","174011545737251",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,1216715.6,1216715.6,2389,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547892961,119480.00
01/19/2019 05:15,2,0.000,ALERT,212.83,299.67,60.006,1547892904,"179051228000119","174011545737251",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,3226.8,3226.8,2399,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547892963,119481.00
01/19/2019 05:30,2,0.000,ALERT,212.38,300.27,60.017,1547893804,"201051344000579","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1216152.2,1216152.2,2416,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893806,119482.00
01/19/2019 05:30,2,0.000,ALERT,211.48,297.57,60.028,1547893804,"201051344001025","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,1200853.9,1200853.9,10334,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893808,119483.00
01/19/2019 05:30,2,0.000,ALERT,211.48,298.17,60.065,1547893804,"201051344001093","174011545737251",0.00,-11.00,0,296.06,299.37,0.0,0.0,0.000,1193041.6,1193041.6,10317,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893810,119484.00
01/19/2019 05:30,2,0.000,ALERT,212.16,299.37,60.022,1547893804,"201051344000458","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1202462.8,1202462.8,2412,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547893812,119485.00
01/19/2019 05:30,2,0.000,ALERT,211.25,298.47,60.065,1547893804,"201051344000890","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1197225.0,1197225.0,10314,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893814,119486.00
01/19/2019 05:30,2,0.000,ALERT,211.93,299.07,60.043,1547893804,"201051344000988","174011545737251",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,937862.9,937862.9,2439,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893816,119487.00
01/19/2019 05:30,2,0.000,ALERT,211.93,299.07,60.028,1547893804,"201051344000582","174011545737251",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,1177154.7,1177154.7,10282,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893818,119488.00
01/19/2019 05:30,2,0.000,ALERT,212.16,299.67,60.054,1547893804,"201051344000868","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1189219.3,1189219.3,34159,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893819,119489.00
01/19/2019 05:30,2,0.000,ALERT,212.61,299.97,60.017,1547893804,"201051344000576","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1202850.0,1202850.0,6593,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893821,119490.00
01/19/2019 05:30,2,0.000,ALERT,212.38,299.37,60.028,1547893804,"201051344001158","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1182452.9,1182452.9,2418,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893823,119491.00
01/19/2019 05:30,2,0.000,ALERT,211.93,297.87,60.028,1547893804,"201051344000917","174011545737251",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,1194050.1,1194050.1,10288,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893825,119492.00
01/19/2019 05:30,2,0.000,ALERT,211.70,297.57,60.022,1547893804,"201051344000417","174011545737251",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,968936.9,968936.9,10376,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547893827,119493.00
01/19/2019 05:30,2,0.000,ALERT,211.70,298.17,60.006,1547893804,"201051344000685","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1198336.5,1198336.5,10323,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893828,119494.00
01/19/2019 05:30,2,0.000,ALERT,211.48,297.57,60.028,1547893804,"201051344000651","174011545737251",0.00,-14.00,0,295.46,299.07,0.0,0.0,0.000,1192031.3,1192031.3,10319,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893830,119495.00
01/19/2019 05:30,2,0.000,ALERT,211.70,299.67,60.033,1547893804,"201051344000594","174011545737251",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,1206887.3,1206887.3,34131,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893832,119496.00
01/19/2019 05:30,2,0.000,ALERT,212.38,299.37,60.033,1547893804,"201051344000469","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1191209.1,1191209.1,2419,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893834,119497.00
