ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 05:30,2,0.000,ALERT,211.70,298.47,60.033,1547893804,"201051344000585","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1206796.2,1206796.2,10355,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893836,119498.00
01/19/2019 05:30,2,0.000,ALERT,212.83,299.37,60.028,1547893804,"201051344000853","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1207096.6,1207096.6,2404,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547893838,119499.00
01/19/2019 05:30,2,0.000,ALERT,211.70,298.47,60.028,1547893804,"201051344001145","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1205827.2,1205827.2,10297,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547893840,119500.00
01/19/2019 05:30,2,0.000,ALERT,211.70,298.17,60.038,1547893804,"201051344000438","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1199676.5,1199676.5,10324,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893841,119501.00
01/19/2019 05:30,2,0.000,ALERT,211.03,298.17,60.043,1547893804,"201051344001135","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1187947.4,1187947.4,10301,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893843,119502.00
01/19/2019 05:30,2,0.000,ALERT,211.93,299.37,60.017,1547893804,"201051344000983","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1206636.5,1206636.5,2405,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893845,119503.00
01/19/2019 05:30,2,0.000,ALERT,211.48,297.57,60.022,1547893804,"201051344001203","174011545737251",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,1196821.2,1196821.2,10333,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893847,119504.00
01/19/2019 05:30,2,0.000,ALERT,211.48,298.47,60.017,1547893804,"201051344001230","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1191275.0,1191275.0,10327,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893849,119505.00
01/19/2019 05:30,2,0.000,ALERT,211.25,298.17,60.022,1547893804,"201051344000646","174011545737251",0.00,-13.00,0,295.76,299.37,0.0,0.0,0.000,1185925.9,1185925.9,10324,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893850,119506.00
01/19/2019 05:30,2,0.000,ALERT,212.38,298.47,60.022,1547893804,"201051344000867","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1187931.7,1187931.7,34163,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893852,119507.00
01/19/2019 05:30,2,0.000,ALERT,212.83,299.07,60.012,1547893804,"201051344000633","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1186856.1,1186856.1,34211,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893854,119508.00
01/19/2019 05:30,2,0.000,ALERT,211.03,298.17,60.012,1547893804,"201051344000955","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1204903.1,1204903.1,10319,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547893856,119509.00
01/19/2019 05:30,2,0.000,ALERT,212.16,298.77,60.012,1547893804,"201051344000648","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1195058.7,1195058.7,34130,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893858,119510.00
01/19/2019 05:30,2,0.000,ALERT,212.61,299.37,60.022,1547893804,"201051344000645","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1199374.2,1199374.2,34125,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547893859,119511.00
01/19/2019 05:30,2,0.000,ALERT,212.16,299.97,60.017,1547893804,"201051344000569","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1216715.6,1216715.6,2391,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547893861,119512.00
01/19/2019 05:30,2,0.000,ALERT,212.38,298.47,59.990,1547893804,"179051228000119","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,3226.8,3226.8,2401,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547893863,119513.00
01/19/2019 05:45,2,0.000,ALERT,212.16,299.97,60.033,1547894705,"201051344000579","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1216152.2,1216152.2,2418,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894707,119514.00
01/19/2019 05:45,2,0.000,ALERT,211.25,297.26,60.038,1547894705,"201051344001025","174011545737251",0.00,-13.00,0,294.56,300.57,0.0,0.0,0.000,1200853.9,1200853.9,10336,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894708,119515.00
01/19/2019 05:45,2,0.000,ALERT,211.48,298.17,60.043,1547894705,"201051344001093","174011545737251",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,1193041.6,1193041.6,10319,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894710,119516.00
01/19/2019 05:45,2,0.000,ALERT,211.93,299.37,60.033,1547894705,"201051344000458","174011545737251",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,1202462.8,1202462.8,2414,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547894712,119517.00
01/19/2019 05:45,2,0.000,ALERT,211.25,298.47,60.049,1547894705,"201051344000890","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1197225.0,1197225.0,10316,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894714,119518.00
01/19/2019 05:45,2,0.000,ALERT,211.93,299.07,60.028,1547894705,"201051344000988","174011545737251",0.00,-11.50,0,294.26,301.47,0.0,0.0,0.000,937862.9,937862.9,2441,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894716,119519.00
01/19/2019 05:45,2,0.000,ALERT,211.93,299.37,60.049,1547894705,"201051344000582","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1177154.7,1177154.7,10284,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894718,119520.00
01/19/2019 05:45,2,0.000,ALERT,212.16,299.97,60.017,1547894705,"201051344000868","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1189219.3,1189219.3,34161,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894720,119521.00
01/19/2019 05:45,2,0.000,ALERT,212.61,299.67,60.070,1547894705,"201051344000576","174011545737251",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,1202850.0,1202850.0,6595,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894721,119522.00
01/19/2019 05:45,2,0.000,ALERT,212.16,299.07,59.990,1547894705,"201051344001158","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1182452.9,1182452.9,2420,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547894723,119523.00
01/19/2019 05:45,2,0.000,ALERT,211.70,298.17,60.033,1547894705,"201051344000917","174011545737251",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,1194050.1,1194050.1,10290,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547894725,119524.00
01/19/2019 05:45,2,0.000,ALERT,211.70,297.57,60.033,1547894705,"201051344000417","174011545737251",0.00,-12.00,0,294.56,299.37,0.0,0.0,0.000,968936.9,968936.9,10378,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894727,119525.00
01/19/2019 05:45,2,0.000,ALERT,211.70,298.17,60.059,1547894705,"201051344000685","174011545737251",0.00,-12.00,0,294.86,299.67,0.0,0.0,0.000,1198336.5,1198336.5,10325,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547894729,119526.00
01/19/2019 05:45,2,0.000,ALERT,211.70,297.87,60.028,1547894705,"201051344000651","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,1192031.3,1192031.3,10321,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894730,119527.00
01/19/2019 05:45,2,0.000,ALERT,211.70,299.97,60.054,1547894705,"201051344000594","174011545737251",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,1206887.3,1206887.3,34133,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547894732,119528.00
01/19/2019 05:45,2,0.000,ALERT,212.16,299.37,60.033,1547894705,"201051344000469","174011545737251",0.00,-13.00,0,296.06,301.77,0.0,0.0,0.000,1191209.1,1191209.1,2421,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894734,119529.00
01/19/2019 05:45,2,0.000,ALERT,211.48,298.77,60.022,1547894705,"201051344000585","174011545737251",0.00,-11.50,0,294.56,299.97,0.0,0.0,0.000,1206796.2,1206796.2,10357,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894736,119530.00
01/19/2019 05:45,2,0.000,ALERT,212.61,299.07,60.022,1547894705,"201051344000853","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1207096.6,1207096.6,2406,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894738,119531.00
01/19/2019 05:45,2,0.000,ALERT,211.70,298.47,60.022,1547894705,"201051344001145","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1205827.2,1205827.2,10299,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894740,119532.00
01/19/2019 05:45,2,0.000,ALERT,211.48,298.17,60.017,1547894705,"201051344000438","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,1199676.5,1199676.5,10326,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894742,119533.00
01/19/2019 05:45,2,0.000,ALERT,211.03,298.17,60.028,1547894705,"201051344001135","174011545737251",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,1187947.4,1187947.4,10303,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894743,119534.00
01/19/2019 05:45,2,0.000,ALERT,211.93,299.37,60.065,1547894705,"201051344000983","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,1206636.5,1206636.5,2407,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894745,119535.00
01/19/2019 05:45,2,0.000,ALERT,211.48,297.57,60.006,1547894705,"201051344001203","174011545737251",0.00,-12.00,0,294.86,301.17,0.0,0.0,0.000,1196821.2,1196821.2,10335,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894747,119536.00
01/19/2019 05:45,2,0.000,ALERT,211.25,298.47,60.043,1547894705,"201051344001230","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1191275.0,1191275.0,10329,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547894749,119537.00
01/19/2019 05:45,2,0.000,ALERT,211.03,298.17,59.996,1547894705,"201051344000646","174011545737251",0.00,-13.00,0,294.56,299.67,0.0,0.0,0.000,1185925.9,1185925.9,10326,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894751,119538.00
01/19/2019 05:45,2,0.000,ALERT,212.16,298.47,60.017,1547894705,"201051344000867","174011545737251",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,1187931.7,1187931.7,34165,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547894752,119539.00
01/19/2019 05:45,2,0.000,ALERT,212.83,299.07,60.017,1547894705,"201051344000633","174011545737251",0.00,-12.00,0,295.46,301.47,0.0,0.0,0.000,1186856.1,1186856.1,34213,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894754,119540.00
01/19/2019 05:45,2,0.000,ALERT,210.80,298.47,60.017,1547894705,"201051344000955","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1204903.1,1204903.1,10321,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547894756,119541.00
01/19/2019 05:45,2,0.000,ALERT,212.16,298.47,60.022,1547894705,"201051344000648","174011545737251",0.00,-14.00,0,296.06,301.77,0.0,0.0,0.000,1195058.7,1195058.7,34132,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894758,119542.00
01/19/2019 05:45,2,0.000,ALERT,212.61,299.37,60.022,1547894705,"201051344000645","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1199374.2,1199374.2,34127,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547894760,119543.00
01/19/2019 05:45,2,0.000,ALERT,212.16,299.97,60.017,1547894705,"201051344000569","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1216715.6,1216715.6,2393,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547894762,119544.00
01/19/2019 05:45,2,0.000,ALERT,212.38,298.77,59.985,1547894705,"179051228000119","174011545737251",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,3226.8,3226.8,2403,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547894763,119545.00
01/19/2019 06:00,2,0.000,ALERT,212.16,300.27,60.049,1547895604,"201051344000579","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1216152.2,1216152.2,2420,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895606,119546.00
01/19/2019 06:00,2,0.000,ALERT,211.03,297.26,60.054,1547895604,"201051344001025","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1200853.9,1200853.9,10338,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895608,119547.00
01/19/2019 06:00,2,0.000,ALERT,211.25,297.87,60.049,1547895604,"201051344001093","174011545737251",0.00,-10.00,0,296.36,299.67,0.0,0.0,0.000,1193041.6,1193041.6,10321,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895609,119548.00
01/19/2019 06:00,2,0.000,ALERT,211.93,299.37,60.070,1547895604,"201051344000458","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1202462.8,1202462.8,2416,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895611,119549.00
01/19/2019 06:00,2,0.000,ALERT,211.03,298.47,60.081,1547895604,"201051344000890","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1197225.0,1197225.0,10318,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547895613,119550.00
01/19/2019 06:00,2,0.000,ALERT,211.70,299.37,60.049,1547895604,"201051344000988","174011545737251",0.00,-11.50,0,294.86,300.87,0.0,0.0,0.000,937862.9,937862.9,2443,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895615,119551.00
01/19/2019 06:00,2,0.000,ALERT,211.70,299.07,60.038,1547895604,"201051344000582","174011545737251",0.00,-13.00,0,297.26,300.57,0.0,0.0,0.000,1177154.7,1177154.7,10286,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547895617,119552.00
01/19/2019 06:00,2,0.000,ALERT,212.16,300.27,60.049,1547895604,"201051344000868","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1189219.3,1189219.3,34163,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547895618,119553.00
01/19/2019 06:00,2,0.000,ALERT,212.38,299.97,60.049,1547895604,"201051344000576","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1202850.0,1202850.0,6597,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895620,119554.00
01/19/2019 06:00,2,0.000,ALERT,212.16,299.37,60.054,1547895604,"201051344001158","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1182452.9,1182452.9,2422,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547895622,119555.00
01/19/2019 06:00,2,0.000,ALERT,211.48,297.87,60.054,1547895604,"201051344000917","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1194050.1,1194050.1,10292,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895624,119556.00
01/19/2019 06:00,2,0.000,ALERT,211.48,297.57,60.049,1547895604,"201051344000417","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,968936.9,968936.9,10380,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895626,119557.00
01/19/2019 06:00,2,0.000,ALERT,211.48,298.17,60.081,1547895604,"201051344000685","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1198336.5,1198336.5,10327,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547895628,119558.00
01/19/2019 06:00,2,0.000,ALERT,211.25,297.26,60.054,1547895604,"201051344000651","174011545737251",0.00,-14.00,0,296.06,299.37,0.0,0.0,0.000,1192031.3,1192031.3,10323,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547895629,119559.00
01/19/2019 06:00,2,0.000,ALERT,211.93,300.27,60.043,1547895604,"201051344000594","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1206887.3,1206887.3,34135,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547895631,119560.00
01/19/2019 06:00,2,0.000,ALERT,212.38,299.97,60.043,1547895604,"201051344000469","174011545737251",0.00,-13.00,0,296.36,301.17,0.0,0.0,0.000,1191209.1,1191209.1,2423,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895633,119561.00
01/19/2019 06:00,2,0.000,ALERT,211.48,298.47,60.049,1547895604,"201051344000585","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1206796.2,1206796.2,10359,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895635,119562.00
01/19/2019 06:00,2,0.000,ALERT,212.83,299.67,60.017,1547895604,"201051344000853","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1207096.6,1207096.6,2408,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895637,119563.00
01/19/2019 06:00,2,0.000,ALERT,211.48,298.47,60.043,1547895604,"201051344001145","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1205827.2,1205827.2,10301,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547895639,119564.00
01/19/2019 06:00,2,0.000,ALERT,211.25,298.17,60.049,1547895604,"201051344000438","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1199676.5,1199676.5,10328,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547895640,119565.00
01/19/2019 06:00,2,0.000,ALERT,211.03,298.47,60.049,1547895604,"201051344001135","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1187947.4,1187947.4,10305,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895642,119566.00
01/19/2019 06:00,2,0.000,ALERT,212.16,299.97,60.038,1547895604,"201051344000983","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1206636.5,1206636.5,2409,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895644,119567.00
01/19/2019 06:00,2,0.000,ALERT,211.25,297.57,60.049,1547895604,"201051344001203","174011545737251",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,1196821.2,1196821.2,10337,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547895646,119568.00
01/19/2019 06:00,2,0.000,ALERT,211.25,298.47,60.043,1547895604,"201051344001230","174011545737251",0.00,-11.50,0,296.66,299.97,0.0,0.0,0.000,1191275.0,1191275.0,10331,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895648,119569.00
01/19/2019 06:00,2,0.000,ALERT,211.03,298.17,60.043,1547895604,"201051344000646","174011545737251",0.00,-13.00,0,295.76,299.37,0.0,0.0,0.000,1185925.9,1185925.9,10328,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547895649,119570.00
01/19/2019 06:00,2,0.000,ALERT,212.61,299.07,60.043,1547895604,"201051344000867","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1187931.7,1187931.7,34167,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895651,119571.00
01/19/2019 06:00,2,0.000,ALERT,213.06,299.67,60.006,1547895604,"201051344000633","174011545737251",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,1186856.1,1186856.1,34215,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895653,119572.00
01/19/2019 06:00,2,0.000,ALERT,211.03,298.47,60.038,1547895604,"201051344000955","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1204903.1,1204903.1,10323,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895655,119573.00
01/19/2019 06:00,2,0.000,ALERT,212.16,299.07,60.086,1547895604,"201051344000648","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1195058.7,1195058.7,34134,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895657,119574.00
01/19/2019 06:00,2,0.000,ALERT,212.61,299.67,60.038,1547895604,"201051344000645","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1199374.2,1199374.2,34129,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895658,119575.00
01/19/2019 06:00,2,0.000,ALERT,212.38,300.27,60.033,1547895604,"201051344000569","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1216715.6,1216715.6,2395,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547895660,119576.00
01/19/2019 06:00,2,0.000,ALERT,212.83,299.37,60.028,1547895604,"179051228000119","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,3226.8,3226.8,2405,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547895662,119577.00
01/19/2019 06:15,2,0.000,ALERT,211.93,300.27,60.033,1547896504,"201051344000579","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1216152.2,1216152.2,2422,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896506,119578.00
01/19/2019 06:15,2,0.000,ALERT,211.03,296.96,60.065,1547896504,"201051344001025","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,1200853.9,1200853.9,10340,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896508,119579.00
01/19/2019 06:15,2,0.000,ALERT,211.03,297.87,60.038,1547896504,"201051344001093","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1193041.6,1193041.6,10323,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896510,119580.00
01/19/2019 06:15,2,0.000,ALERT,211.70,299.37,60.022,1547896504,"201051344000458","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1202462.8,1202462.8,2418,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547896512,119581.00
01/19/2019 06:15,2,0.000,ALERT,211.03,298.17,60.038,1547896504,"201051344000890","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1197225.0,1197225.0,10320,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896514,119582.00
01/19/2019 06:15,2,0.000,ALERT,211.70,299.37,60.033,1547896504,"201051344000988","174011545737251",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,937862.9,937862.9,2445,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896515,119583.00
01/19/2019 06:15,2,0.000,ALERT,211.70,298.77,60.059,1547896504,"201051344000582","174011545737251",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,1177154.7,1177154.7,10288,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896517,119584.00
01/19/2019 06:15,2,0.000,ALERT,211.70,299.97,60.070,1547896504,"201051344000868","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1189219.3,1189219.3,34165,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896519,119585.00
01/19/2019 06:15,2,0.000,ALERT,212.38,299.97,60.038,1547896504,"201051344000576","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1202850.0,1202850.0,6599,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547896521,119586.00
01/19/2019 06:15,2,0.000,ALERT,212.16,299.37,60.038,1547896504,"201051344001158","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1182452.9,1182452.9,2424,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896523,119587.00
01/19/2019 06:15,2,0.000,ALERT,211.48,297.57,60.038,1547896504,"201051344000917","174011545737251",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,1194050.1,1194050.1,10294,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896525,119588.00
01/19/2019 06:15,2,0.000,ALERT,211.48,297.57,60.033,1547896504,"201051344000417","174011545737251",0.00,-11.50,0,295.76,299.07,0.0,0.0,0.000,968936.9,968936.9,10382,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896527,119589.00
01/19/2019 06:15,2,0.000,ALERT,211.48,297.87,60.038,1547896504,"201051344000685","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1198336.5,1198336.5,10329,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896528,119590.00
01/19/2019 06:15,2,0.000,ALERT,211.25,297.26,60.038,1547896504,"201051344000651","174011545737251",0.00,-14.00,0,295.46,299.07,0.0,0.0,0.000,1192031.3,1192031.3,10325,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896530,119591.00
01/19/2019 06:15,2,0.000,ALERT,211.48,299.97,60.033,1547896504,"201051344000594","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1206887.3,1206887.3,34137,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547896532,119592.00
01/19/2019 06:15,2,0.000,ALERT,211.93,299.67,60.022,1547896504,"201051344000469","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1191209.1,1191209.1,2425,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547896534,119593.00
01/19/2019 06:15,2,0.000,ALERT,211.48,298.47,60.033,1547896504,"201051344000585","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1206796.2,1206796.2,10361,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547896536,119594.00
01/19/2019 06:15,2,0.000,ALERT,212.38,299.37,60.075,1547896504,"201051344000853","174011545737251",0.00,-12.00,0,297.87,301.17,0.0,0.0,0.000,1207096.6,1207096.6,2410,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896538,119595.00
01/19/2019 06:15,2,0.000,ALERT,211.48,298.47,60.043,1547896504,"201051344001145","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1205827.2,1205827.2,10303,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547896539,119596.00
01/19/2019 06:15,2,0.000,ALERT,211.25,298.17,60.075,1547896504,"201051344000438","174011545737251",0.00,-12.00,0,296.66,299.97,0.0,0.0,0.000,1199676.5,1199676.5,10330,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896541,119597.00
01/19/2019 06:15,2,0.000,ALERT,210.80,298.17,60.033,1547896504,"201051344001135","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1187947.4,1187947.4,10307,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896543,119598.00
01/19/2019 06:15,2,0.000,ALERT,211.93,299.97,60.028,1547896504,"201051344000983","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1206636.5,1206636.5,2411,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896545,119599.00
01/19/2019 06:15,2,0.000,ALERT,211.25,297.57,60.033,1547896504,"201051344001203","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1196821.2,1196821.2,10339,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896547,119600.00
01/19/2019 06:15,2,0.000,ALERT,211.25,298.47,60.033,1547896504,"201051344001230","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1191275.0,1191275.0,10333,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547896548,119601.00
01/19/2019 06:15,2,0.000,ALERT,210.80,297.87,60.038,1547896504,"201051344000646","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1185925.9,1185925.9,10330,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896550,119602.00
01/19/2019 06:15,2,0.000,ALERT,212.16,298.77,60.049,1547896504,"201051344000867","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1187931.7,1187931.7,34169,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547896552,119603.00
01/19/2019 06:15,2,0.000,ALERT,212.61,299.67,60.038,1547896504,"201051344000633","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,1186856.1,1186856.1,34217,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896554,119604.00
01/19/2019 06:15,2,0.000,ALERT,210.80,298.17,60.049,1547896504,"201051344000955","174011545737251",0.00,-12.00,0,296.36,299.67,0.0,0.0,0.000,1204903.1,1204903.1,10325,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896556,119605.00
01/19/2019 06:15,2,0.000,ALERT,211.93,298.77,60.001,1547896504,"201051344000648","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1195058.7,1195058.7,34136,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896558,119606.00
01/19/2019 06:15,2,0.000,ALERT,212.38,299.67,60.028,1547896504,"201051344000645","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1199374.2,1199374.2,34131,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896560,119607.00
01/19/2019 06:15,2,0.000,ALERT,211.93,299.97,60.028,1547896504,"201051344000569","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1216715.6,1216715.6,2397,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547896561,119608.00
01/19/2019 06:15,2,0.000,ALERT,212.16,299.07,59.990,1547896504,"179051228000119","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,3226.8,3226.8,2407,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547896563,119609.00
01/19/2019 06:30,2,0.000,ALERT,211.93,300.27,60.028,1547897404,"201051344000579","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1216152.2,1216152.2,2424,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897406,119610.00
01/19/2019 06:30,2,0.000,ALERT,211.03,296.96,60.070,1547897404,"201051344001025","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,1200853.9,1200853.9,10342,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547897407,119611.00
01/19/2019 06:30,2,0.000,ALERT,211.25,297.57,60.022,1547897404,"201051344001093","174011545737251",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,1193041.6,1193041.6,10325,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897409,119612.00
01/19/2019 06:30,2,0.000,ALERT,211.93,299.97,60.054,1547897404,"201051344000458","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1202462.8,1202462.8,2420,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897411,119613.00
01/19/2019 06:30,2,0.000,ALERT,211.03,297.87,60.033,1547897404,"201051344000890","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1197225.0,1197225.0,10322,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547897413,119614.00
01/19/2019 06:30,2,0.000,ALERT,211.70,299.37,60.033,1547897404,"201051344000988","174011545737251",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,937862.9,937862.9,2447,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897415,119615.00
01/19/2019 06:30,2,0.000,ALERT,211.70,298.77,60.043,1547897404,"201051344000582","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1177154.7,1177154.7,10290,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897417,119616.00
01/19/2019 06:30,2,0.000,ALERT,211.93,300.57,60.033,1547897404,"201051344000868","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1189219.3,1189219.3,34167,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897418,119617.00
01/19/2019 06:30,2,0.000,ALERT,212.38,300.27,60.038,1547897404,"201051344000576","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1202850.0,1202850.0,6601,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897420,119618.00
01/19/2019 06:30,2,0.000,ALERT,212.16,299.97,59.996,1547897404,"201051344001158","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1182452.9,1182452.9,2426,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897422,119619.00
01/19/2019 06:30,2,0.000,ALERT,211.48,297.26,60.033,1547897404,"201051344000917","174011545737251",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,1194050.1,1194050.1,10296,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897424,119620.00
01/19/2019 06:30,2,0.000,ALERT,211.48,297.26,60.033,1547897404,"201051344000417","174011545737251",0.00,-12.00,0,295.76,299.07,0.0,0.0,0.000,968936.9,968936.9,10384,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897426,119621.00
01/19/2019 06:30,2,0.000,ALERT,211.48,297.87,60.038,1547897404,"201051344000685","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1198336.5,1198336.5,10331,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897428,119622.00
01/19/2019 06:30,2,0.000,ALERT,211.25,296.96,60.028,1547897404,"201051344000651","174011545737251",0.00,-14.00,0,295.46,299.07,0.0,0.0,0.000,1192031.3,1192031.3,10327,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897429,119623.00
01/19/2019 06:30,2,0.000,ALERT,211.48,300.27,60.033,1547897404,"201051344000594","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,1206887.3,1206887.3,34139,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897431,119624.00
01/19/2019 06:30,2,0.000,ALERT,212.16,299.67,60.028,1547897404,"201051344000469","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1191209.1,1191209.1,2427,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897433,119625.00
01/19/2019 06:30,2,0.000,ALERT,211.25,297.57,60.033,1547897404,"201051344000585","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1206796.2,1206796.2,10363,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897435,119626.00
01/19/2019 06:30,2,0.000,ALERT,212.38,299.37,60.038,1547897404,"201051344000853","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1207096.6,1207096.6,2412,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547897437,119627.00
01/19/2019 06:30,2,0.000,ALERT,211.48,297.87,60.017,1547897404,"201051344001145","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1205827.2,1205827.2,10305,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897438,119628.00
01/19/2019 06:30,2,0.000,ALERT,211.25,297.57,60.033,1547897404,"201051344000438","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1199676.5,1199676.5,10332,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547897440,119629.00
01/19/2019 06:30,2,0.000,ALERT,210.80,297.57,60.038,1547897404,"201051344001135","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1187947.4,1187947.4,10309,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897442,119630.00
01/19/2019 06:30,2,0.000,ALERT,211.70,299.67,60.028,1547897404,"201051344000983","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1206636.5,1206636.5,2413,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547897444,119631.00
01/19/2019 06:30,2,0.000,ALERT,211.25,296.96,60.033,1547897404,"201051344001203","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1196821.2,1196821.2,10341,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547897446,119632.00
01/19/2019 06:30,2,0.000,ALERT,211.25,297.87,60.038,1547897404,"201051344001230","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1191275.0,1191275.0,10335,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897448,119633.00
01/19/2019 06:30,2,0.000,ALERT,211.03,297.26,60.038,1547897404,"201051344000646","174011545737251",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,1185925.9,1185925.9,10332,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897449,119634.00
01/19/2019 06:30,2,0.000,ALERT,212.16,299.07,60.038,1547897404,"201051344000867","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1187931.7,1187931.7,34171,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547897451,119635.00
01/19/2019 06:30,2,0.000,ALERT,212.61,299.67,60.049,1547897404,"201051344000633","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1186856.1,1186856.1,34219,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547897453,119636.00
01/19/2019 06:30,2,0.000,ALERT,210.80,297.57,60.033,1547897404,"201051344000955","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,1204903.1,1204903.1,10327,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547897455,119637.00
01/19/2019 06:30,2,0.000,ALERT,211.93,299.07,60.049,1547897404,"201051344000648","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1195058.7,1195058.7,34138,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897457,119638.00
01/19/2019 06:30,2,0.000,ALERT,212.38,299.67,60.049,1547897404,"201051344000645","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1199374.2,1199374.2,34133,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547897458,119639.00
01/19/2019 06:30,2,0.000,ALERT,211.93,300.57,60.075,1547897404,"201051344000569","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1216715.6,1216715.6,2399,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547897460,119640.00
01/19/2019 06:30,2,0.000,ALERT,212.38,299.37,60.070,1547897404,"179051228000119","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,3226.8,3226.8,2409,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547897462,119641.00
