ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 06:45,2,0.000,ALERT,211.48,299.67,60.017,1547898304,"201051344000579","174011545737251",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,1216152.2,1216152.2,2426,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547898306,119642.00
01/19/2019 06:45,2,0.000,ALERT,210.35,296.36,60.017,1547898304,"201051344001025","174011545737251",0.00,-13.00,0,294.26,299.67,0.0,0.0,0.000,1200853.9,1200853.9,10344,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898308,119643.00
01/19/2019 06:45,2,0.000,ALERT,210.57,297.26,60.006,1547898304,"201051344001093","174011545737251",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,1193041.6,1193041.6,10327,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898310,119644.00
01/19/2019 06:45,2,0.000,ALERT,211.25,299.07,60.006,1547898304,"201051344000458","174011545737251",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,1202462.8,1202462.8,2422,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898312,119645.00
01/19/2019 06:45,2,0.000,ALERT,210.35,297.57,60.017,1547898304,"201051344000890","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1197225.0,1197225.0,10324,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898314,119646.00
01/19/2019 06:45,2,0.000,ALERT,211.25,298.77,59.996,1547898304,"201051344000988","174011545737251",0.00,-11.50,0,293.66,300.87,0.0,0.0,0.000,937862.9,937862.9,2449,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547898316,119647.00
01/19/2019 06:45,2,0.000,ALERT,211.25,298.17,60.033,1547898304,"201051344000582","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,1177154.7,1177154.7,10292,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898317,119648.00
01/19/2019 06:45,2,0.000,ALERT,211.48,299.67,60.022,1547898304,"201051344000868","174011545737251",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,1189219.3,1189219.3,34169,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547898319,119649.00
01/19/2019 06:45,2,0.000,ALERT,211.93,299.67,60.028,1547898304,"201051344000576","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,1202850.0,1202850.0,6603,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898321,119650.00
01/19/2019 06:45,2,0.000,ALERT,211.48,299.07,60.043,1547898304,"201051344001158","174011545737251",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,1182452.9,1182452.9,2428,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898323,119651.00
01/19/2019 06:45,2,0.000,ALERT,210.80,296.96,60.070,1547898304,"201051344000917","174011545737251",0.00,-10.00,0,293.66,298.77,0.0,0.0,0.000,1194050.1,1194050.1,10298,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898325,119652.00
01/19/2019 06:45,2,0.000,ALERT,210.80,296.96,60.033,1547898304,"201051344000417","174011545737251",0.00,-11.50,0,294.56,298.77,0.0,0.0,0.000,968936.9,968936.9,10386,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898326,119653.00
01/19/2019 06:45,2,0.000,ALERT,211.03,297.26,60.033,1547898304,"201051344000685","174011545737251",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,1198336.5,1198336.5,10333,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547898328,119654.00
01/19/2019 06:45,2,0.000,ALERT,210.80,296.66,60.075,1547898304,"201051344000651","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1192031.3,1192031.3,10329,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898330,119655.00
01/19/2019 06:45,2,0.000,ALERT,211.03,299.67,60.028,1547898304,"201051344000594","174011545737251",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,1206887.3,1206887.3,34141,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547898332,119656.00
01/19/2019 06:45,2,0.000,ALERT,211.70,299.37,60.059,1547898304,"201051344000469","174011545737251",0.00,-12.00,0,295.46,301.17,0.0,0.0,0.000,1191209.1,1191209.1,2429,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547898334,119657.00
01/19/2019 06:45,2,0.000,ALERT,210.80,297.57,60.033,1547898304,"201051344000585","174011545737251",0.00,-11.50,0,294.56,299.07,0.0,0.0,0.000,1206796.2,1206796.2,10365,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547898336,119658.00
01/19/2019 06:45,2,0.000,ALERT,212.16,298.77,60.028,1547898304,"201051344000853","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1207096.6,1207096.6,2414,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547898338,119659.00
01/19/2019 06:45,2,0.000,ALERT,211.03,297.87,60.038,1547898304,"201051344001145","174011545737251",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,1205827.2,1205827.2,10307,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898339,119660.00
01/19/2019 06:45,2,0.000,ALERT,210.57,297.26,60.070,1547898304,"201051344000438","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1199676.5,1199676.5,10334,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898341,119661.00
01/19/2019 06:45,2,0.000,ALERT,210.35,297.26,60.028,1547898304,"201051344001135","174011545737251",0.00,-12.00,0,295.16,299.67,0.0,0.0,0.000,1187947.4,1187947.4,10311,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898343,119662.00
01/19/2019 06:45,2,0.000,ALERT,211.48,299.07,60.022,1547898304,"201051344000983","174011545737251",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,1206636.5,1206636.5,2415,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898345,119663.00
01/19/2019 06:45,2,0.000,ALERT,210.80,296.96,60.054,1547898304,"201051344001203","174011545737251",0.00,-12.00,0,294.56,300.57,0.0,0.0,0.000,1196821.2,1196821.2,10343,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898347,119664.00
01/19/2019 06:45,2,0.000,ALERT,210.80,297.87,60.028,1547898304,"201051344001230","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1191275.0,1191275.0,10337,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547898348,119665.00
01/19/2019 06:45,2,0.000,ALERT,210.57,297.26,60.033,1547898304,"201051344000646","174011545737251",0.00,-12.00,0,294.26,298.77,0.0,0.0,0.000,1185925.9,1185925.9,10334,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547898350,119666.00
01/19/2019 06:45,2,0.000,ALERT,211.70,298.17,60.070,1547898304,"201051344000867","174011545737251",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,1187931.7,1187931.7,34173,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547898352,119667.00
01/19/2019 06:45,2,0.000,ALERT,212.16,299.07,60.038,1547898304,"201051344000633","174011545737251",0.00,-12.00,0,294.86,301.17,0.0,0.0,0.000,1186856.1,1186856.1,34221,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898354,119668.00
01/19/2019 06:45,2,0.000,ALERT,210.35,297.57,60.038,1547898304,"201051344000955","174011545737251",0.00,-12.00,0,294.86,299.07,0.0,0.0,0.000,1204903.1,1204903.1,10329,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898356,119669.00
01/19/2019 06:45,2,0.000,ALERT,211.70,298.47,60.065,1547898304,"201051344000648","174011545737251",0.00,-13.00,0,295.16,301.17,0.0,0.0,0.000,1195058.7,1195058.7,34140,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547898358,119670.00
01/19/2019 06:45,2,0.000,ALERT,211.93,299.07,60.038,1547898304,"201051344000645","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1199374.2,1199374.2,34135,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898359,119671.00
01/19/2019 06:45,2,0.000,ALERT,211.70,299.67,60.038,1547898304,"201051344000569","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,1216715.6,1216715.6,2401,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547898361,119672.00
01/19/2019 06:45,2,0.000,ALERT,211.70,298.47,60.022,1547898304,"179051228000119","174011545737251",0.00,-9.00,0,294.86,301.17,0.0,0.0,0.000,3226.8,3226.8,2411,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547898363,119673.00
01/19/2019 07:00,2,0.000,ALERT,211.48,299.67,59.959,1547899204,"201051344000579","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1216152.2,1216152.2,2428,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899206,119674.00
01/19/2019 07:00,2,0.000,ALERT,210.35,296.06,60.001,1547899204,"201051344001025","174011545737251",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,1200853.9,1200853.9,10346,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899208,119675.00
01/19/2019 07:00,2,0.000,ALERT,210.57,296.96,60.001,1547899204,"201051344001093","174011545737251",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,1193041.6,1193041.6,10329,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547899210,119676.00
01/19/2019 07:00,2,0.000,ALERT,211.25,298.77,60.012,1547899204,"201051344000458","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1202462.8,1202462.8,2424,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899212,119677.00
01/19/2019 07:00,2,0.000,ALERT,210.35,297.26,59.969,1547899204,"201051344000890","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1197225.0,1197225.0,10326,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899214,119678.00
01/19/2019 07:00,2,0.000,ALERT,211.03,298.47,60.006,1547899204,"201051344000988","174011545737251",0.00,-11.50,0,294.56,300.27,0.0,0.0,0.000,937862.9,937862.9,2451,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547899216,119679.00
01/19/2019 07:00,2,0.000,ALERT,211.03,297.57,60.001,1547899204,"201051344000582","174011545737251",0.00,-13.00,0,296.36,299.67,0.0,0.0,0.000,1177154.7,1177154.7,10294,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547899217,119680.00
01/19/2019 07:00,2,0.000,ALERT,211.25,299.37,60.012,1547899204,"201051344000868","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1189219.3,1189219.3,34171,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547899219,119681.00
01/19/2019 07:00,2,0.000,ALERT,211.70,299.07,60.043,1547899204,"201051344000576","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1202850.0,1202850.0,6605,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899221,119682.00
01/19/2019 07:00,2,0.000,ALERT,211.48,298.77,59.996,1547899204,"201051344001158","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,1182452.9,1182452.9,2430,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899223,119683.00
01/19/2019 07:00,2,0.000,ALERT,210.80,296.36,60.006,1547899204,"201051344000917","174011545737251",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,1194050.1,1194050.1,10300,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899225,119684.00
01/19/2019 07:00,2,0.000,ALERT,210.80,296.36,60.001,1547899204,"201051344000417","174011545737251",0.00,-12.00,0,294.86,298.47,0.0,0.0,0.000,968936.9,968936.9,10388,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899226,119685.00
01/19/2019 07:00,2,0.000,ALERT,211.03,296.66,59.990,1547899204,"201051344000685","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,1198336.5,1198336.5,10335,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899228,119686.00
01/19/2019 07:00,2,0.000,ALERT,210.80,296.06,59.990,1547899204,"201051344000651","174011545737251",0.00,-14.00,0,295.16,298.47,0.0,0.0,0.000,1192031.3,1192031.3,10331,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547899230,119687.00
01/19/2019 07:00,2,0.000,ALERT,211.03,299.37,60.017,1547899204,"201051344000594","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1206887.3,1206887.3,34143,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547899232,119688.00
01/19/2019 07:00,2,0.000,ALERT,211.48,298.77,60.012,1547899204,"201051344000469","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1191209.1,1191209.1,2431,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899234,119689.00
01/19/2019 07:00,2,0.000,ALERT,210.80,297.26,60.033,1547899204,"201051344000585","174011545737251",0.00,-11.50,0,294.86,298.77,0.0,0.0,0.000,1206796.2,1206796.2,10367,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899236,119690.00
01/19/2019 07:00,2,0.000,ALERT,211.93,298.77,59.975,1547899204,"201051344000853","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1207096.6,1207096.6,2416,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899238,119691.00
01/19/2019 07:00,2,0.000,ALERT,211.03,296.96,59.996,1547899204,"201051344001145","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1205827.2,1205827.2,10309,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899239,119692.00
01/19/2019 07:00,2,0.000,ALERT,210.57,296.66,59.990,1547899204,"201051344000438","174011545737251",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,1199676.5,1199676.5,10336,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899241,119693.00
01/19/2019 07:00,2,0.000,ALERT,210.35,296.96,59.980,1547899204,"201051344001135","174011545737251",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,1187947.4,1187947.4,10313,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899243,119694.00
01/19/2019 07:00,2,0.000,ALERT,211.25,298.77,59.985,1547899204,"201051344000983","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1206636.5,1206636.5,2417,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547899245,119695.00
01/19/2019 07:00,2,0.000,ALERT,210.35,296.36,59.980,1547899204,"201051344001203","174011545737251",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,1196821.2,1196821.2,10345,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899247,119696.00
01/19/2019 07:00,2,0.000,ALERT,210.57,297.26,59.990,1547899204,"201051344001230","174011545737251",0.00,-11.50,0,296.06,299.07,0.0,0.0,0.000,1191275.0,1191275.0,10339,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899249,119697.00
01/19/2019 07:00,2,0.000,ALERT,210.35,296.66,59.938,1547899204,"201051344000646","174011545737251",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,1185925.9,1185925.9,10336,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899250,119698.00
01/19/2019 07:00,2,0.000,ALERT,211.48,298.17,59.996,1547899204,"201051344000867","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1187931.7,1187931.7,34175,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899252,119699.00
01/19/2019 07:00,2,0.000,ALERT,211.93,298.47,59.980,1547899204,"201051344000633","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1186856.1,1186856.1,34223,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899254,119700.00
01/19/2019 07:00,2,0.000,ALERT,210.12,296.96,59.996,1547899204,"201051344000955","174011545737251",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,1204903.1,1204903.1,10331,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899256,119701.00
01/19/2019 07:00,2,0.000,ALERT,211.48,298.17,59.996,1547899204,"201051344000648","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1195058.7,1195058.7,34142,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899258,119702.00
01/19/2019 07:00,2,0.000,ALERT,211.70,298.77,59.985,1547899204,"201051344000645","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1199374.2,1199374.2,34137,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899260,119703.00
01/19/2019 07:00,2,0.000,ALERT,211.48,299.37,60.028,1547899204,"201051344000569","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1216715.6,1216715.6,2403,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547899261,119704.00
01/19/2019 07:00,2,0.000,ALERT,211.70,298.47,59.985,1547899204,"179051228000119","174011545737251",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,3226.8,3226.8,2413,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547899263,119705.00
01/19/2019 07:15,2,0.000,ALERT,211.03,298.77,60.001,1547900105,"201051344000579","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1216152.2,1216152.2,2430,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900108,119706.00
01/19/2019 07:15,2,0.000,ALERT,210.57,296.66,60.006,1547900105,"201051344001025","174011545737251",0.00,-13.00,0,294.26,299.97,0.0,0.0,0.000,1200853.9,1200853.9,10348,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900109,119707.00
01/19/2019 07:15,2,0.000,ALERT,210.80,297.87,60.001,1547900105,"201051344001093","174011545737251",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,1193041.6,1193041.6,10331,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900111,119708.00
01/19/2019 07:15,2,0.000,ALERT,211.03,297.87,60.033,1547900105,"201051344000458","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1202462.8,1202462.8,2426,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900113,119709.00
01/19/2019 07:15,2,0.000,ALERT,210.80,298.17,60.012,1547900105,"201051344000890","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1197225.0,1197225.0,10328,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900115,119710.00
01/19/2019 07:15,2,0.000,ALERT,210.80,297.87,60.017,1547900105,"201051344000988","174011545737251",0.00,-11.50,0,294.26,299.97,0.0,0.0,0.000,937862.9,937862.9,2453,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900117,119711.00
01/19/2019 07:15,2,0.000,ALERT,211.25,298.47,60.012,1547900105,"201051344000582","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1177154.7,1177154.7,10296,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900119,119712.00
01/19/2019 07:15,2,0.000,ALERT,211.03,299.07,60.022,1547900105,"201051344000868","174011545737251",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,1189219.3,1189219.3,34173,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900120,119713.00
01/19/2019 07:15,2,0.000,ALERT,211.48,299.07,60.022,1547900105,"201051344000576","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1202850.0,1202850.0,6607,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547900122,119714.00
01/19/2019 07:15,2,0.000,ALERT,211.25,298.77,60.022,1547900105,"201051344001158","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1182452.9,1182452.9,2432,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900124,119715.00
01/19/2019 07:15,2,0.000,ALERT,211.03,297.26,60.022,1547900105,"201051344000917","174011545737251",0.00,-10.00,0,293.96,299.07,0.0,0.0,0.000,1194050.1,1194050.1,10302,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900126,119716.00
01/19/2019 07:15,2,0.000,ALERT,211.25,297.26,60.022,1547900105,"201051344000417","174011545737251",0.00,-12.00,0,294.26,299.07,0.0,0.0,0.000,968936.9,968936.9,10390,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900128,119717.00
01/19/2019 07:15,2,0.000,ALERT,211.25,297.57,60.017,1547900105,"201051344000685","174011545737251",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,1198336.5,1198336.5,10337,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900130,119718.00
01/19/2019 07:15,2,0.000,ALERT,211.03,296.96,60.054,1547900105,"201051344000651","174011545737251",0.00,-14.00,0,294.56,299.07,0.0,0.0,0.000,1192031.3,1192031.3,10333,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900131,119719.00
01/19/2019 07:15,2,0.000,ALERT,210.57,298.47,60.022,1547900105,"201051344000594","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1206887.3,1206887.3,34145,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900133,119720.00
01/19/2019 07:15,2,0.000,ALERT,211.25,298.17,60.022,1547900105,"201051344000469","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1191209.1,1191209.1,2433,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900135,119721.00
01/19/2019 07:15,2,0.000,ALERT,211.25,298.17,60.043,1547900105,"201051344000585","174011545737251",0.00,-11.50,0,294.56,299.67,0.0,0.0,0.000,1206796.2,1206796.2,10369,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900137,119722.00
01/19/2019 07:15,2,0.000,ALERT,211.70,298.17,60.022,1547900105,"201051344000853","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1207096.6,1207096.6,2418,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900139,119723.00
01/19/2019 07:15,2,0.000,ALERT,211.25,298.17,60.022,1547900105,"201051344001145","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1205827.2,1205827.2,10311,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547900140,119724.00
01/19/2019 07:15,2,0.000,ALERT,211.03,297.57,60.043,1547900105,"201051344000438","174011545737251",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,1199676.5,1199676.5,10338,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900142,119725.00
01/19/2019 07:15,2,0.000,ALERT,210.57,297.57,60.017,1547900105,"201051344001135","174011545737251",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,1187947.4,1187947.4,10315,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900144,119726.00
01/19/2019 07:15,2,0.000,ALERT,211.03,298.47,59.985,1547900105,"201051344000983","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1206636.5,1206636.5,2419,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547900146,119727.00
01/19/2019 07:15,2,0.000,ALERT,211.03,297.26,60.022,1547900105,"201051344001203","174011545737251",0.00,-12.00,0,294.86,300.87,0.0,0.0,0.000,1196821.2,1196821.2,10347,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900148,119728.00
01/19/2019 07:15,2,0.000,ALERT,211.03,298.17,60.033,1547900105,"201051344001230","174011545737251",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,1191275.0,1191275.0,10341,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900150,119729.00
01/19/2019 07:15,2,0.000,ALERT,210.80,297.57,60.033,1547900105,"201051344000646","174011545737251",0.00,-13.00,0,294.56,299.37,0.0,0.0,0.000,1185925.9,1185925.9,10338,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547900152,119730.00
01/19/2019 07:15,2,0.000,ALERT,211.48,297.57,60.028,1547900105,"201051344000867","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1187931.7,1187931.7,34177,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900153,119731.00
01/19/2019 07:15,2,0.000,ALERT,211.93,298.17,60.043,1547900105,"201051344000633","174011545737251",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,1186856.1,1186856.1,34225,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547900155,119732.00
01/19/2019 07:15,2,0.000,ALERT,210.57,297.87,60.033,1547900105,"201051344000955","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1204903.1,1204903.1,10333,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900157,119733.00
01/19/2019 07:15,2,0.000,ALERT,211.25,297.57,60.038,1547900105,"201051344000648","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1195058.7,1195058.7,34144,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900159,119734.00
01/19/2019 07:15,2,0.000,ALERT,211.48,298.17,60.033,1547900105,"201051344000645","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1199374.2,1199374.2,34139,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547900161,119735.00
01/19/2019 07:15,2,0.000,ALERT,211.25,298.77,60.033,1547900105,"201051344000569","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1216715.6,1216715.6,2405,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547900162,119736.00
01/19/2019 07:15,2,0.000,ALERT,211.48,297.87,60.081,1547900105,"179051228000119","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,3226.8,3226.8,2415,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547900164,119737.00
01/19/2019 07:30,2,0.000,ALERT,210.80,298.17,59.990,1547901005,"201051344000579","174011545737251",0.00,-11.50,0,285.84,301.17,0.0,0.0,0.000,1216152.2,1216152.2,2432,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901007,119738.00
01/19/2019 07:30,2,0.000,ALERT,210.80,296.96,60.001,1547901005,"201051344001025","174011545737251",0.00,-13.00,0,284.04,299.67,0.0,0.0,0.000,1200853.9,1200853.9,10350,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901009,119739.00
01/19/2019 07:30,2,0.000,ALERT,211.03,297.87,60.001,1547901005,"201051344001093","174011545737251",0.00,-10.00,0,284.04,299.07,0.0,0.0,0.000,1193041.6,1193041.6,10333,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901011,119740.00
01/19/2019 07:30,2,0.000,ALERT,210.57,297.26,60.001,1547901005,"201051344000458","174011545737251",0.00,-9.00,0,285.24,301.17,0.0,0.0,0.000,1202462.8,1202462.8,2428,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901013,119741.00
01/19/2019 07:30,2,0.000,ALERT,211.03,298.47,60.001,1547901005,"201051344000890","174011545737251",0.00,-11.00,0,284.94,300.27,0.0,0.0,0.000,1197225.0,1197225.0,10330,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901014,119742.00
01/19/2019 07:30,2,0.000,ALERT,210.57,297.26,60.054,1547901005,"201051344000988","174011545737251",0.00,-11.50,0,282.54,299.97,0.0,0.0,0.000,937862.9,937862.9,2455,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901016,119743.00
01/19/2019 07:30,2,0.000,ALERT,211.70,299.07,59.996,1547901005,"201051344000582","174011545737251",0.00,-13.00,0,285.24,300.27,0.0,0.0,0.000,1177154.7,1177154.7,10298,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901018,119744.00
01/19/2019 07:30,2,0.000,ALERT,210.80,298.17,60.012,1547901005,"201051344000868","174011545737251",0.00,-11.00,0,285.84,301.47,0.0,0.0,0.000,1189219.3,1189219.3,34175,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901020,119745.00
01/19/2019 07:30,2,0.000,ALERT,211.25,298.17,60.001,1547901005,"201051344000576","174011545737251",0.00,-11.00,0,285.24,300.57,0.0,0.0,0.000,1202850.0,1202850.0,6609,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901022,119746.00
01/19/2019 07:30,2,0.000,ALERT,211.03,297.57,59.996,1547901005,"201051344001158","174011545737251",0.00,-13.00,0,284.64,300.27,0.0,0.0,0.000,1182452.9,1182452.9,2434,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901024,119747.00
01/19/2019 07:30,2,0.000,ALERT,211.25,297.57,59.996,1547901005,"201051344000917","174011545737251",0.00,-10.00,0,283.14,298.77,0.0,0.0,0.000,1194050.1,1194050.1,10304,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901026,119748.00
01/19/2019 07:30,2,0.000,ALERT,211.25,297.26,60.001,1547901005,"201051344000417","174011545737251",0.00,-12.00,0,283.74,298.77,0.0,0.0,0.000,968936.9,968936.9,10392,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901028,119749.00
01/19/2019 07:30,2,0.000,ALERT,211.48,297.87,59.980,1547901005,"201051344000685","174011545737251",0.00,-11.50,0,284.04,299.37,0.0,0.0,0.000,1198336.5,1198336.5,10339,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901030,119750.00
01/19/2019 07:30,2,0.000,ALERT,211.03,297.26,60.001,1547901005,"201051344000651","174011545737251",0.00,-14.00,0,283.74,298.77,0.0,0.0,0.000,1192031.3,1192031.3,10335,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901031,119751.00
01/19/2019 07:30,2,0.000,ALERT,210.35,297.87,60.001,1547901005,"201051344000594","174011545737251",0.00,-12.00,0,284.94,300.57,0.0,0.0,0.000,1206887.3,1206887.3,34147,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901033,119752.00
01/19/2019 07:30,2,0.000,ALERT,210.80,297.57,60.006,1547901005,"201051344000469","174011545737251",0.00,-13.00,0,284.34,299.97,0.0,0.0,0.000,1191209.1,1191209.1,2435,0,0,0,L,1122011218,1,119.52,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901035,119753.00
01/19/2019 07:30,2,0.000,ALERT,211.03,297.87,60.006,1547901005,"201051344000585","174011545737251",0.00,-11.50,0,284.04,299.37,0.0,0.0,0.000,1206796.2,1206796.2,10371,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901037,119754.00
01/19/2019 07:30,2,0.000,ALERT,211.03,296.96,60.006,1547901005,"201051344000853","174011545737251",0.00,-12.00,0,285.24,300.57,0.0,0.0,0.000,1207096.6,1207096.6,2420,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901039,119755.00
01/19/2019 07:30,2,0.000,ALERT,211.48,298.17,60.012,1547901005,"201051344001145","174011545737251",0.00,-11.50,0,284.64,299.97,0.0,0.0,0.000,1205827.2,1205827.2,10313,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901040,119756.00
01/19/2019 07:30,2,0.000,ALERT,211.03,297.87,60.006,1547901005,"201051344000438","174011545737251",0.00,-13.00,0,284.64,299.67,0.0,0.0,0.000,1199676.5,1199676.5,10340,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901042,119757.00
01/19/2019 07:30,2,0.000,ALERT,210.57,297.87,59.990,1547901005,"201051344001135","174011545737251",0.00,-11.50,0,284.64,299.97,0.0,0.0,0.000,1187947.4,1187947.4,10317,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901044,119758.00
01/19/2019 07:30,2,0.000,ALERT,210.57,297.26,60.017,1547901005,"201051344000983","174011545737251",0.00,-11.50,0,285.24,300.87,0.0,0.0,0.000,1206636.5,1206636.5,2421,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901046,119759.00
01/19/2019 07:30,2,0.000,ALERT,211.03,297.57,60.017,1547901005,"201051344001203","174011545737251",0.00,-12.00,0,284.04,300.87,0.0,0.0,0.000,1196821.2,1196821.2,10349,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901048,119760.00
01/19/2019 07:30,2,0.000,ALERT,211.03,298.17,59.996,1547901005,"201051344001230","174011545737251",0.00,-11.50,0,284.64,299.67,0.0,0.0,0.000,1191275.0,1191275.0,10343,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901050,119761.00
01/19/2019 07:30,2,0.000,ALERT,210.80,297.87,60.038,1547901005,"201051344000646","174011545737251",0.00,-12.00,0,283.74,299.07,0.0,0.0,0.000,1185925.9,1185925.9,10340,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901051,119762.00
01/19/2019 07:30,2,0.000,ALERT,210.80,296.66,60.006,1547901005,"201051344000867","174011545737251",0.00,-10.00,0,284.64,300.57,0.0,0.0,0.000,1187931.7,1187931.7,34179,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901053,119763.00
01/19/2019 07:30,2,0.000,ALERT,211.48,297.26,60.012,1547901005,"201051344000633","174011545737251",0.00,-12.00,0,283.44,299.97,0.0,0.0,0.000,1186856.1,1186856.1,34227,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901055,119764.00
01/19/2019 07:30,2,0.000,ALERT,210.57,298.17,60.006,1547901005,"201051344000955","174011545737251",0.00,-11.50,0,284.34,299.67,0.0,0.0,0.000,1204903.1,1204903.1,10335,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901057,119765.00
01/19/2019 07:30,2,0.000,ALERT,210.57,296.36,60.043,1547901005,"201051344000648","174011545737251",0.00,-13.00,0,284.64,300.57,0.0,0.0,0.000,1195058.7,1195058.7,34146,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901059,119766.00
01/19/2019 07:30,2,0.000,ALERT,211.03,297.26,60.006,1547901005,"201051344000645","174011545737251",0.00,-11.00,0,284.94,300.57,0.0,0.0,0.000,1199374.2,1199374.2,34141,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901060,119767.00
01/19/2019 07:30,2,0.000,ALERT,210.57,297.87,60.012,1547901005,"201051344000569","174011545737251",0.00,-11.50,0,285.84,301.47,0.0,0.0,0.000,1216715.6,1216715.6,2407,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901062,119768.00
01/19/2019 07:30,2,0.000,ALERT,211.03,296.66,60.012,1547901005,"179051228000119","174011545737251",0.00,-9.00,0,283.74,299.67,0.0,0.0,0.000,3226.8,3226.8,2417,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547901064,119769.00
01/19/2019 07:45,2,0.000,ALERT,211.48,299.37,59.990,1547901904,"201051344000579","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1216152.2,1216152.2,2434,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901906,119770.00
01/19/2019 07:45,2,0.000,ALERT,210.35,296.36,60.033,1547901904,"201051344001025","174011545737251",0.00,-13.00,0,295.46,301.17,0.0,0.0,0.000,1200853.9,1200853.9,10352,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901908,119771.00
01/19/2019 07:45,2,0.000,ALERT,210.57,297.26,60.001,1547901904,"201051344001093","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1193041.6,1193041.6,10335,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901910,119772.00
01/19/2019 07:45,2,0.000,ALERT,211.48,298.47,60.001,1547901904,"201051344000458","174011545737251",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,1202462.8,1202462.8,2430,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901912,119773.00
01/19/2019 07:45,2,0.000,ALERT,210.35,297.57,59.996,1547901904,"201051344000890","174011545737251",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,1197225.0,1197225.0,10332,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901914,119774.00
01/19/2019 07:45,2,0.000,ALERT,211.48,298.47,59.985,1547901904,"201051344000988","174011545737251",0.00,-11.00,0,293.06,300.27,0.0,0.0,0.000,937862.9,937862.9,2457,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901915,119775.00
01/19/2019 07:45,2,0.000,ALERT,211.03,298.17,59.985,1547901904,"201051344000582","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1177154.7,1177154.7,10300,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901917,119776.00
01/19/2019 07:45,2,0.000,ALERT,211.70,299.37,59.996,1547901904,"201051344000868","174011545737251",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,1189219.3,1189219.3,34177,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901919,119777.00
01/19/2019 07:45,2,0.000,ALERT,212.16,299.37,60.001,1547901904,"201051344000576","174011545737251",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,1202850.0,1202850.0,6611,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901921,119778.00
01/19/2019 07:45,2,0.000,ALERT,211.70,298.47,59.996,1547901904,"201051344001158","174011545737251",0.00,-13.00,0,295.16,300.57,0.0,0.0,0.000,1182452.9,1182452.9,2436,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901923,119779.00
01/19/2019 07:45,2,0.000,ALERT,210.80,296.96,59.996,1547901904,"201051344000917","174011545737251",0.00,-10.00,0,294.56,299.97,0.0,0.0,0.000,1194050.1,1194050.1,10306,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901925,119780.00
01/19/2019 07:45,2,0.000,ALERT,210.80,296.96,60.006,1547901904,"201051344000417","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,968936.9,968936.9,10394,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901926,119781.00
01/19/2019 07:45,2,0.000,ALERT,211.03,297.26,60.006,1547901904,"201051344000685","174011545737251",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,1198336.5,1198336.5,10341,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901928,119782.00
01/19/2019 07:45,2,0.000,ALERT,210.80,296.66,59.959,1547901904,"201051344000651","174011545737251",0.00,-14.00,0,295.46,300.27,0.0,0.0,0.000,1192031.3,1192031.3,10337,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901930,119783.00
01/19/2019 07:45,2,0.000,ALERT,211.25,299.07,60.001,1547901904,"201051344000594","174011545737251",0.00,-12.00,0,294.86,301.17,0.0,0.0,0.000,1206887.3,1206887.3,34149,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901932,119784.00
01/19/2019 07:45,2,0.000,ALERT,211.70,298.47,59.964,1547901904,"201051344000469","174011545737251",0.00,-12.00,0,294.26,300.57,0.0,0.0,0.000,1191209.1,1191209.1,2437,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901934,119785.00
