ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 07:45,2,0.000,ALERT,210.80,297.57,60.001,1547901904,"201051344000585","174011545737251",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,1206796.2,1206796.2,10373,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901935,119786.00
01/19/2019 07:45,2,0.000,ALERT,212.16,298.47,60.001,1547901904,"201051344000853","174011545737251",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,1207096.6,1207096.6,2422,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901937,119787.00
01/19/2019 07:45,2,0.000,ALERT,210.80,297.57,60.001,1547901904,"201051344001145","174011545737251",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,1205827.2,1205827.2,10315,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901939,119788.00
01/19/2019 07:45,2,0.000,ALERT,210.80,297.57,59.990,1547901904,"201051344000438","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1199676.5,1199676.5,10342,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901941,119789.00
01/19/2019 07:45,2,0.000,ALERT,210.35,297.26,59.953,1547901904,"201051344001135","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1187947.4,1187947.4,10319,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901943,119790.00
01/19/2019 07:45,2,0.000,ALERT,211.48,298.77,59.948,1547901904,"201051344000983","174011545737251",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,1206636.5,1206636.5,2423,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901944,119791.00
01/19/2019 07:45,2,0.000,ALERT,210.57,296.96,59.996,1547901904,"201051344001203","174011545737251",0.00,-13.00,0,295.76,302.37,0.0,0.0,0.000,1196821.2,1196821.2,10351,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901946,119792.00
01/19/2019 07:45,2,0.000,ALERT,210.57,297.57,59.996,1547901904,"201051344001230","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1191275.0,1191275.0,10345,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901948,119793.00
01/19/2019 07:45,2,0.000,ALERT,210.35,296.96,59.975,1547901904,"201051344000646","174011545737251",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,1185925.9,1185925.9,10342,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901950,119794.00
01/19/2019 07:45,2,0.000,ALERT,211.70,297.87,59.996,1547901904,"201051344000867","174011545737251",0.00,-11.50,0,294.56,300.87,0.0,0.0,0.000,1187931.7,1187931.7,34181,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547901952,119795.00
01/19/2019 07:45,2,0.000,ALERT,212.16,298.17,60.001,1547901904,"201051344000633","174011545737251",0.00,-12.00,0,293.66,300.57,0.0,0.0,0.000,1186856.1,1186856.1,34229,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901953,119796.00
01/19/2019 07:45,2,0.000,ALERT,210.12,297.26,60.012,1547901904,"201051344000955","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1204903.1,1204903.1,10337,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901955,119797.00
01/19/2019 07:45,2,0.000,ALERT,211.48,297.57,59.996,1547901904,"201051344000648","174011545737251",0.00,-13.00,0,294.56,300.27,0.0,0.0,0.000,1195058.7,1195058.7,34148,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901957,119798.00
01/19/2019 07:45,2,0.000,ALERT,211.93,298.17,60.022,1547901904,"201051344000645","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1199374.2,1199374.2,34143,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901959,119799.00
01/19/2019 07:45,2,0.000,ALERT,211.70,299.07,59.996,1547901904,"201051344000569","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1216715.6,1216715.6,2409,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547901961,119800.00
01/19/2019 07:45,2,0.000,ALERT,211.70,297.87,59.990,1547901904,"179051228000119","174011545737251",0.00,-10.00,0,293.96,299.97,0.0,0.0,0.000,3226.8,3226.8,2419,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547901963,119801.00
01/19/2019 08:00,2,0.000,ALERT,211.48,299.67,59.975,1547902804,"201051344000579","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1216152.2,1216152.2,2436,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902806,119802.00
01/19/2019 08:00,2,0.000,ALERT,210.57,296.36,60.012,1547902804,"201051344001025","174011545737251",0.00,-13.00,0,294.86,299.67,0.0,0.0,0.000,1200853.9,1200853.9,10354,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902808,119803.00
01/19/2019 08:00,2,0.000,ALERT,210.57,297.26,59.953,1547902804,"201051344001093","174011545737251",0.00,-10.00,0,295.46,298.77,0.0,0.0,0.000,1193041.6,1193041.6,10337,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902810,119804.00
01/19/2019 08:00,2,0.000,ALERT,211.25,298.77,60.006,1547902804,"201051344000458","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1202462.8,1202462.8,2432,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902812,119805.00
01/19/2019 08:00,2,0.000,ALERT,210.57,297.57,59.996,1547902804,"201051344000890","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,1197225.0,1197225.0,10334,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902813,119806.00
01/19/2019 08:00,2,0.000,ALERT,211.03,298.47,59.959,1547902804,"201051344000988","174011545737251",0.00,-11.50,0,293.96,300.57,0.0,0.0,0.000,937862.9,937862.9,2459,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902815,119807.00
01/19/2019 08:00,2,0.000,ALERT,211.25,297.87,60.006,1547902804,"201051344000582","174011545737251",0.00,-13.00,0,296.36,299.67,0.0,0.0,0.000,1177154.7,1177154.7,10302,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902817,119808.00
01/19/2019 08:00,2,0.000,ALERT,211.25,299.37,60.043,1547902804,"201051344000868","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1189219.3,1189219.3,34179,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547902819,119809.00
01/19/2019 08:00,2,0.000,ALERT,211.93,299.37,60.001,1547902804,"201051344000576","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1202850.0,1202850.0,6613,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902821,119810.00
01/19/2019 08:00,2,0.000,ALERT,211.48,298.77,59.996,1547902804,"201051344001158","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1182452.9,1182452.9,2438,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902822,119811.00
01/19/2019 08:00,2,0.000,ALERT,210.80,296.66,60.028,1547902804,"201051344000917","174011545737251",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,1194050.1,1194050.1,10308,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547902824,119812.00
01/19/2019 08:00,2,0.000,ALERT,211.03,296.66,59.996,1547902804,"201051344000417","174011545737251",0.00,-12.00,0,294.86,298.47,0.0,0.0,0.000,968936.9,968936.9,10396,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902826,119813.00
01/19/2019 08:00,2,0.000,ALERT,211.03,296.96,59.996,1547902804,"201051344000685","174011545737251",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,1198336.5,1198336.5,10343,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902828,119814.00
01/19/2019 08:00,2,0.000,ALERT,210.57,296.06,59.975,1547902804,"201051344000651","174011545737251",0.00,-14.00,0,294.86,298.47,0.0,0.0,0.000,1192031.3,1192031.3,10339,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902830,119815.00
01/19/2019 08:00,2,0.000,ALERT,211.03,299.37,59.990,1547902804,"201051344000594","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1206887.3,1206887.3,34151,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902832,119816.00
01/19/2019 08:00,2,0.000,ALERT,211.48,298.77,59.985,1547902804,"201051344000469","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1191209.1,1191209.1,2439,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902833,119817.00
01/19/2019 08:00,2,0.000,ALERT,210.80,297.26,59.932,1547902804,"201051344000585","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1206796.2,1206796.2,10375,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902835,119818.00
01/19/2019 08:00,2,0.000,ALERT,211.93,298.47,59.980,1547902804,"201051344000853","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1207096.6,1207096.6,2424,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902837,119819.00
01/19/2019 08:00,2,0.000,ALERT,210.80,296.96,59.969,1547902804,"201051344001145","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1205827.2,1205827.2,10317,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902839,119820.00
01/19/2019 08:00,2,0.000,ALERT,210.80,297.26,59.980,1547902804,"201051344000438","174011545737251",0.00,-13.00,0,295.76,299.37,0.0,0.0,0.000,1199676.5,1199676.5,10344,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902841,119821.00
01/19/2019 08:00,2,0.000,ALERT,210.12,296.66,59.969,1547902804,"201051344001135","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1187947.4,1187947.4,10321,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902843,119822.00
01/19/2019 08:00,2,0.000,ALERT,211.25,298.77,60.017,1547902804,"201051344000983","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1206636.5,1206636.5,2425,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902844,119823.00
01/19/2019 08:00,2,0.000,ALERT,210.57,296.66,59.980,1547902804,"201051344001203","174011545737251",0.00,-13.00,0,294.86,300.57,0.0,0.0,0.000,1196821.2,1196821.2,10353,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902846,119824.00
01/19/2019 08:00,2,0.000,ALERT,210.57,297.26,59.996,1547902804,"201051344001230","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,1191275.0,1191275.0,10347,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902848,119825.00
01/19/2019 08:00,2,0.000,ALERT,210.35,297.26,60.028,1547902804,"201051344000646","174011545737251",0.00,-12.00,0,294.86,298.77,0.0,0.0,0.000,1185925.9,1185925.9,10344,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902850,119826.00
01/19/2019 08:00,2,0.000,ALERT,211.70,297.87,59.990,1547902804,"201051344000867","174011545737251",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,1187931.7,1187931.7,34183,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902852,119827.00
01/19/2019 08:00,2,0.000,ALERT,212.16,298.47,59.990,1547902804,"201051344000633","174011545737251",0.00,-11.50,0,294.86,300.57,0.0,0.0,0.000,1186856.1,1186856.1,34231,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902853,119828.00
01/19/2019 08:00,2,0.000,ALERT,210.12,296.96,60.006,1547902804,"201051344000955","174011545737251",0.00,-12.00,0,294.86,298.77,0.0,0.0,0.000,1204903.1,1204903.1,10339,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547902855,119829.00
01/19/2019 08:00,2,0.000,ALERT,211.48,297.87,60.017,1547902804,"201051344000648","174011545737251",0.00,-13.00,0,295.46,300.87,0.0,0.0,0.000,1195058.7,1195058.7,34150,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902857,119830.00
01/19/2019 08:00,2,0.000,ALERT,211.93,298.77,60.043,1547902804,"201051344000645","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1199374.2,1199374.2,34145,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547902859,119831.00
01/19/2019 08:00,2,0.000,ALERT,211.48,299.37,60.033,1547902804,"201051344000569","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1216715.6,1216715.6,2411,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547902861,119832.00
01/19/2019 08:00,2,0.000,ALERT,211.93,298.17,60.006,1547902804,"179051228000119","174011545737251",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,3226.8,3226.8,2421,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547902862,119833.00
01/19/2019 08:15,2,0.000,ALERT,211.70,299.07,60.022,1547903705,"201051344000579","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1216152.2,1216152.2,2438,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547903707,119834.00
01/19/2019 08:15,2,0.000,ALERT,211.03,297.87,60.022,1547903705,"201051344001025","174011545737251",0.00,-13.00,0,294.86,300.57,0.0,0.0,0.000,1200853.9,1200853.9,10356,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903709,119835.00
01/19/2019 08:15,2,0.000,ALERT,211.25,298.77,60.012,1547903705,"201051344001093","174011545737251",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,1193041.6,1193041.6,10339,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903710,119836.00
01/19/2019 08:15,2,0.000,ALERT,211.48,298.47,60.017,1547903705,"201051344000458","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1202462.8,1202462.8,2434,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547903712,119837.00
01/19/2019 08:15,2,0.000,ALERT,211.25,299.07,60.017,1547903705,"201051344000890","174011545737251",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,1197225.0,1197225.0,10336,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547903714,119838.00
01/19/2019 08:15,2,0.000,ALERT,211.25,298.17,60.017,1547903705,"201051344000988","174011545737251",0.00,-11.50,0,294.26,299.97,0.0,0.0,0.000,937862.9,937862.9,2461,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903716,119839.00
01/19/2019 08:15,2,0.000,ALERT,211.70,299.67,60.022,1547903705,"201051344000582","174011545737251",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,1177154.7,1177154.7,10304,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547903718,119840.00
01/19/2019 08:15,2,0.000,ALERT,211.48,299.07,60.017,1547903705,"201051344000868","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1189219.3,1189219.3,34181,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903720,119841.00
01/19/2019 08:15,2,0.000,ALERT,212.16,299.07,60.012,1547903705,"201051344000576","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1202850.0,1202850.0,6615,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547903722,119842.00
01/19/2019 08:15,2,0.000,ALERT,211.93,298.77,60.012,1547903705,"201051344001158","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1182452.9,1182452.9,2440,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903724,119843.00
01/19/2019 08:15,2,0.000,ALERT,211.48,298.47,60.006,1547903705,"201051344000917","174011545737251",0.00,-10.00,0,293.96,299.67,0.0,0.0,0.000,1194050.1,1194050.1,10310,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903725,119844.00
01/19/2019 08:15,2,0.000,ALERT,211.48,297.87,60.022,1547903705,"201051344000417","174011545737251",0.00,-12.00,0,294.26,299.37,0.0,0.0,0.000,968936.9,968936.9,10398,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903727,119845.00
01/19/2019 08:15,2,0.000,ALERT,211.70,298.77,60.006,1547903705,"201051344000685","174011545737251",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,1198336.5,1198336.5,10345,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903729,119846.00
01/19/2019 08:15,2,0.000,ALERT,211.48,297.87,60.033,1547903705,"201051344000651","174011545737251",0.00,-14.00,0,294.56,299.67,0.0,0.0,0.000,1192031.3,1192031.3,10341,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547903731,119847.00
01/19/2019 08:15,2,0.000,ALERT,211.25,299.07,60.012,1547903705,"201051344000594","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1206887.3,1206887.3,34153,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903733,119848.00
01/19/2019 08:15,2,0.000,ALERT,211.48,298.47,60.012,1547903705,"201051344000469","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1191209.1,1191209.1,2441,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903735,119849.00
01/19/2019 08:15,2,0.000,ALERT,211.48,299.07,60.012,1547903705,"201051344000585","174011545737251",0.00,-11.50,0,294.56,300.27,0.0,0.0,0.000,1206796.2,1206796.2,10377,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903737,119850.00
01/19/2019 08:15,2,0.000,ALERT,211.93,298.17,60.022,1547903705,"201051344000853","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1207096.6,1207096.6,2426,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903738,119851.00
01/19/2019 08:15,2,0.000,ALERT,211.48,298.77,60.006,1547903705,"201051344001145","174011545737251",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,1205827.2,1205827.2,10319,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903740,119852.00
01/19/2019 08:15,2,0.000,ALERT,211.48,298.77,60.017,1547903705,"201051344000438","174011545737251",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,1199676.5,1199676.5,10346,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547903742,119853.00
01/19/2019 08:15,2,0.000,ALERT,210.80,298.77,60.012,1547903705,"201051344001135","174011545737251",0.00,-12.00,0,295.16,300.57,0.0,0.0,0.000,1187947.4,1187947.4,10323,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903744,119854.00
01/19/2019 08:15,2,0.000,ALERT,211.48,298.17,60.012,1547903705,"201051344000983","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1206636.5,1206636.5,2427,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547903746,119855.00
01/19/2019 08:15,2,0.000,ALERT,211.48,298.47,60.038,1547903705,"201051344001203","174011545737251",0.00,-12.00,0,294.86,301.77,0.0,0.0,0.000,1196821.2,1196821.2,10355,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903747,119856.00
01/19/2019 08:15,2,0.000,ALERT,211.25,299.07,60.017,1547903705,"201051344001230","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1191275.0,1191275.0,10349,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547903749,119857.00
01/19/2019 08:15,2,0.000,ALERT,211.03,298.47,60.022,1547903705,"201051344000646","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,1185925.9,1185925.9,10346,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547903751,119858.00
01/19/2019 08:15,2,0.000,ALERT,211.70,297.57,60.065,1547903705,"201051344000867","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1187931.7,1187931.7,34185,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903753,119859.00
01/19/2019 08:15,2,0.000,ALERT,212.16,298.17,59.990,1547903705,"201051344000633","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1186856.1,1186856.1,34233,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903755,119860.00
01/19/2019 08:15,2,0.000,ALERT,210.80,298.77,60.028,1547903705,"201051344000955","174011545737251",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,1204903.1,1204903.1,10341,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903757,119861.00
01/19/2019 08:15,2,0.000,ALERT,211.48,297.87,60.065,1547903705,"201051344000648","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1195058.7,1195058.7,34152,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903758,119862.00
01/19/2019 08:15,2,0.000,ALERT,211.93,298.47,60.028,1547903705,"201051344000645","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1199374.2,1199374.2,34147,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547903760,119863.00
01/19/2019 08:15,2,0.000,ALERT,211.48,299.07,60.022,1547903705,"201051344000569","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1216715.6,1216715.6,2413,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547903762,119864.00
01/19/2019 08:15,2,0.000,ALERT,211.93,298.17,60.022,1547903705,"179051228000119","174011545737251",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,3226.8,3226.8,2423,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547903764,119865.00
01/19/2019 08:30,2,0.000,ALERT,211.70,299.37,60.022,1547904604,"201051344000579","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1216152.2,1216152.2,2440,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904606,119866.00
01/19/2019 08:30,2,0.000,ALERT,211.25,298.17,60.001,1547904604,"201051344001025","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1200853.9,1200853.9,10358,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904608,119867.00
01/19/2019 08:30,2,0.000,ALERT,211.48,299.07,60.049,1547904604,"201051344001093","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1193041.6,1193041.6,10341,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904610,119868.00
01/19/2019 08:30,2,0.000,ALERT,211.70,298.47,60.065,1547904604,"201051344000458","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1202462.8,1202462.8,2436,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904612,119869.00
01/19/2019 08:30,2,0.000,ALERT,211.48,299.37,60.070,1547904604,"201051344000890","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1197225.0,1197225.0,10338,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904614,119870.00
01/19/2019 08:30,2,0.000,ALERT,211.48,298.47,60.022,1547904604,"201051344000988","174011545737251",0.00,-11.00,0,294.26,300.27,0.0,0.0,0.000,937862.9,937862.9,2463,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904615,119871.00
01/19/2019 08:30,2,0.000,ALERT,212.16,299.97,60.059,1547904604,"201051344000582","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1177154.7,1177154.7,10306,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904617,119872.00
01/19/2019 08:30,2,0.000,ALERT,211.70,299.37,60.017,1547904604,"201051344000868","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1189219.3,1189219.3,34183,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904619,119873.00
01/19/2019 08:30,2,0.000,ALERT,212.16,299.07,59.990,1547904604,"201051344000576","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1202850.0,1202850.0,6617,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547904621,119874.00
01/19/2019 08:30,2,0.000,ALERT,211.93,298.47,60.017,1547904604,"201051344001158","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1182452.9,1182452.9,2442,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904623,119875.00
01/19/2019 08:30,2,0.000,ALERT,211.70,298.47,60.028,1547904604,"201051344000917","174011545737251",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,1194050.1,1194050.1,10312,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904625,119876.00
01/19/2019 08:30,2,0.000,ALERT,211.93,298.47,60.017,1547904604,"201051344000417","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,968936.9,968936.9,10400,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904627,119877.00
01/19/2019 08:30,2,0.000,ALERT,211.93,299.07,60.017,1547904604,"201051344000685","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1198336.5,1198336.5,10347,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547904628,119878.00
01/19/2019 08:30,2,0.000,ALERT,211.70,298.47,60.012,1547904604,"201051344000651","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1192031.3,1192031.3,10343,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904630,119879.00
01/19/2019 08:30,2,0.000,ALERT,211.48,299.37,60.006,1547904604,"201051344000594","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1206887.3,1206887.3,34155,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904632,119880.00
01/19/2019 08:30,2,0.000,ALERT,211.70,298.47,59.985,1547904604,"201051344000469","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1191209.1,1191209.1,2443,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547904634,119881.00
01/19/2019 08:30,2,0.000,ALERT,211.70,299.37,60.006,1547904604,"201051344000585","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1206796.2,1206796.2,10379,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904636,119882.00
01/19/2019 08:30,2,0.000,ALERT,212.38,298.77,59.985,1547904604,"201051344000853","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1207096.6,1207096.6,2428,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547904637,119883.00
01/19/2019 08:30,2,0.000,ALERT,211.93,299.37,60.017,1547904604,"201051344001145","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1205827.2,1205827.2,10321,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904639,119884.00
01/19/2019 08:30,2,0.000,ALERT,211.70,299.07,59.975,1547904604,"201051344000438","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1199676.5,1199676.5,10348,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904641,119885.00
01/19/2019 08:30,2,0.000,ALERT,211.25,299.07,60.012,1547904604,"201051344001135","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1187947.4,1187947.4,10325,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904643,119886.00
01/19/2019 08:30,2,0.000,ALERT,211.70,298.77,60.017,1547904604,"201051344000983","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1206636.5,1206636.5,2429,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904645,119887.00
01/19/2019 08:30,2,0.000,ALERT,211.48,298.47,59.975,1547904604,"201051344001203","174011545737251",0.00,-12.00,0,296.06,301.77,0.0,0.0,0.000,1196821.2,1196821.2,10357,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904647,119888.00
01/19/2019 08:30,2,0.000,ALERT,211.48,299.37,60.065,1547904604,"201051344001230","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1191275.0,1191275.0,10351,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904649,119889.00
01/19/2019 08:30,2,0.000,ALERT,211.25,298.77,60.022,1547904604,"201051344000646","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1185925.9,1185925.9,10348,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904651,119890.00
01/19/2019 08:30,2,0.000,ALERT,211.93,297.87,60.028,1547904604,"201051344000867","174011545737251",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,1187931.7,1187931.7,34187,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904653,119891.00
01/19/2019 08:30,2,0.000,ALERT,212.38,298.47,59.990,1547904604,"201051344000633","174011545737251",0.00,-11.50,0,294.86,300.27,0.0,0.0,0.000,1186856.1,1186856.1,34235,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904654,119892.00
01/19/2019 08:30,2,0.000,ALERT,211.03,298.77,60.043,1547904604,"201051344000955","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1204903.1,1204903.1,10343,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547904656,119893.00
01/19/2019 08:30,2,0.000,ALERT,211.70,297.87,60.043,1547904604,"201051344000648","174011545737251",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,1195058.7,1195058.7,34154,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904658,119894.00
01/19/2019 08:30,2,0.000,ALERT,212.16,298.77,60.038,1547904604,"201051344000645","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1199374.2,1199374.2,34149,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547904660,119895.00
01/19/2019 08:30,2,0.000,ALERT,211.93,299.37,60.038,1547904604,"201051344000569","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1216715.6,1216715.6,2415,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547904662,119896.00
01/19/2019 08:30,2,0.000,ALERT,212.16,298.17,60.038,1547904604,"179051228000119","174011545737251",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,3226.8,3226.8,2425,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547904663,119897.00
01/19/2019 08:45,2,0.000,ALERT,212.16,299.97,60.022,1547905504,"201051344000579","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,1216152.2,1216152.2,2442,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547905506,119898.00
01/19/2019 08:45,2,0.000,ALERT,211.48,298.47,60.022,1547905504,"201051344001025","174011545737251",0.00,-13.00,0,296.36,301.17,0.0,0.0,0.000,1200853.9,1200853.9,10360,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905508,119899.00
01/19/2019 08:45,2,0.000,ALERT,211.70,299.07,60.028,1547905504,"201051344001093","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1193041.6,1193041.6,10343,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547905510,119900.00
01/19/2019 08:45,2,0.000,ALERT,211.93,299.07,60.028,1547905504,"201051344000458","174011545737251",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,1202462.8,1202462.8,2438,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905512,119901.00
01/19/2019 08:45,2,0.000,ALERT,211.48,299.67,60.028,1547905504,"201051344000890","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1197225.0,1197225.0,10340,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905514,119902.00
01/19/2019 08:45,2,0.000,ALERT,211.70,298.77,60.028,1547905504,"201051344000988","174011545737251",0.00,-11.50,0,294.26,300.87,0.0,0.0,0.000,937862.9,937862.9,2465,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547905516,119903.00
01/19/2019 08:45,2,0.000,ALERT,212.16,300.27,60.033,1547905504,"201051344000582","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1177154.7,1177154.7,10308,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905518,119904.00
01/19/2019 08:45,2,0.000,ALERT,211.93,299.97,60.038,1547905504,"201051344000868","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1189219.3,1189219.3,34185,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905519,119905.00
01/19/2019 08:45,2,0.000,ALERT,212.38,299.67,60.033,1547905504,"201051344000576","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1202850.0,1202850.0,6619,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547905521,119906.00
01/19/2019 08:45,2,0.000,ALERT,212.16,299.37,60.028,1547905504,"201051344001158","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1182452.9,1182452.9,2444,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905523,119907.00
01/19/2019 08:45,2,0.000,ALERT,211.70,298.77,60.028,1547905504,"201051344000917","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1194050.1,1194050.1,10314,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905525,119908.00
01/19/2019 08:45,2,0.000,ALERT,211.70,298.47,60.028,1547905504,"201051344000417","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,968936.9,968936.9,10402,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905527,119909.00
01/19/2019 08:45,2,0.000,ALERT,211.93,299.07,60.022,1547905504,"201051344000685","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1198336.5,1198336.5,10349,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547905529,119910.00
01/19/2019 08:45,2,0.000,ALERT,211.70,298.47,60.017,1547905504,"201051344000651","174011545737251",0.00,-14.00,0,296.66,299.97,0.0,0.0,0.000,1192031.3,1192031.3,10345,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905530,119911.00
01/19/2019 08:45,2,0.000,ALERT,211.70,299.67,60.049,1547905504,"201051344000594","174011545737251",0.00,-12.00,0,296.06,301.77,0.0,0.0,0.000,1206887.3,1206887.3,34157,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547905532,119912.00
01/19/2019 08:45,2,0.000,ALERT,212.16,299.37,60.043,1547905504,"201051344000469","174011545737251",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,1191209.1,1191209.1,2445,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905534,119913.00
01/19/2019 08:45,2,0.000,ALERT,211.70,299.07,60.012,1547905504,"201051344000585","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1206796.2,1206796.2,10381,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547905536,119914.00
01/19/2019 08:45,2,0.000,ALERT,212.61,298.77,60.028,1547905504,"201051344000853","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1207096.6,1207096.6,2430,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547905538,119915.00
01/19/2019 08:45,2,0.000,ALERT,211.93,299.37,60.038,1547905504,"201051344001145","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1205827.2,1205827.2,10323,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547905540,119916.00
01/19/2019 08:45,2,0.000,ALERT,211.70,299.07,59.975,1547905504,"201051344000438","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1199676.5,1199676.5,10350,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905542,119917.00
01/19/2019 08:45,2,0.000,ALERT,211.25,299.07,60.012,1547905504,"201051344001135","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1187947.4,1187947.4,10327,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547905543,119918.00
01/19/2019 08:45,2,0.000,ALERT,211.93,299.07,60.022,1547905504,"201051344000983","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1206636.5,1206636.5,2431,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905545,119919.00
01/19/2019 08:45,2,0.000,ALERT,211.70,298.77,60.017,1547905504,"201051344001203","174011545737251",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,1196821.2,1196821.2,10359,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905547,119920.00
01/19/2019 08:45,2,0.000,ALERT,211.70,299.37,60.006,1547905504,"201051344001230","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1191275.0,1191275.0,10353,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905549,119921.00
01/19/2019 08:45,2,0.000,ALERT,211.48,299.07,60.065,1547905504,"201051344000646","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1185925.9,1185925.9,10350,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905551,119922.00
01/19/2019 08:45,2,0.000,ALERT,211.93,298.17,60.012,1547905504,"201051344000867","174011545737251",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,1187931.7,1187931.7,34189,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905552,119923.00
01/19/2019 08:45,2,0.000,ALERT,212.38,298.47,60.012,1547905504,"201051344000633","174011545737251",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,1186856.1,1186856.1,34237,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547905554,119924.00
01/19/2019 08:45,2,0.000,ALERT,211.25,299.07,60.006,1547905504,"201051344000955","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1204903.1,1204903.1,10345,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547905556,119925.00
01/19/2019 08:45,2,0.000,ALERT,211.93,298.17,60.012,1547905504,"201051344000648","174011545737251",0.00,-13.00,0,295.46,301.17,0.0,0.0,0.000,1195058.7,1195058.7,34156,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905558,119926.00
01/19/2019 08:45,2,0.000,ALERT,212.16,298.77,60.012,1547905504,"201051344000645","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1199374.2,1199374.2,34151,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905560,119927.00
01/19/2019 08:45,2,0.000,ALERT,211.70,299.37,60.017,1547905504,"201051344000569","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1216715.6,1216715.6,2417,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547905562,119928.00
01/19/2019 08:45,2,0.000,ALERT,211.93,298.47,60.012,1547905504,"179051228000119","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,3226.8,3226.8,2427,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547905563,119929.00
