ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 09:00,2,0.000,ALERT,212.16,299.67,59.990,1547906404,"201051344000579","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1216152.2,1216152.2,2444,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547906406,119930.00
01/19/2019 09:00,2,0.000,ALERT,211.25,297.87,59.980,1547906404,"201051344001025","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1200853.9,1200853.9,10362,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906408,119931.00
01/19/2019 09:00,2,0.000,ALERT,211.48,298.77,59.990,1547906404,"201051344001093","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1193041.6,1193041.6,10345,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906410,119932.00
01/19/2019 09:00,2,0.000,ALERT,211.93,299.07,59.996,1547906404,"201051344000458","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1202462.8,1202462.8,2440,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547906411,119933.00
01/19/2019 09:00,2,0.000,ALERT,211.48,299.37,60.006,1547906404,"201051344000890","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1197225.0,1197225.0,10342,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547906413,119934.00
01/19/2019 09:00,2,0.000,ALERT,211.70,298.47,59.990,1547906404,"201051344000988","174011545737251",0.00,-11.00,0,294.56,300.87,0.0,0.0,0.000,937862.9,937862.9,2467,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906415,119935.00
01/19/2019 09:00,2,0.000,ALERT,211.93,299.67,59.985,1547906404,"201051344000582","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1177154.7,1177154.7,10310,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547906417,119936.00
01/19/2019 09:00,2,0.000,ALERT,211.93,299.37,60.006,1547906404,"201051344000868","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1189219.3,1189219.3,34187,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906419,119937.00
01/19/2019 09:00,2,0.000,ALERT,212.38,299.37,60.006,1547906404,"201051344000576","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1202850.0,1202850.0,6621,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547906420,119938.00
01/19/2019 09:00,2,0.000,ALERT,212.16,299.07,59.996,1547906404,"201051344001158","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1182452.9,1182452.9,2446,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906422,119939.00
01/19/2019 09:00,2,0.000,ALERT,211.70,298.47,59.964,1547906404,"201051344000917","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1194050.1,1194050.1,10316,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906424,119940.00
01/19/2019 09:00,2,0.000,ALERT,211.70,298.17,60.033,1547906404,"201051344000417","174011545737251",0.00,-11.50,0,296.66,299.97,0.0,0.0,0.000,968936.9,968936.9,10404,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906426,119941.00
01/19/2019 09:00,2,0.000,ALERT,211.93,298.77,59.985,1547906404,"201051344000685","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1198336.5,1198336.5,10351,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906428,119942.00
01/19/2019 09:00,2,0.000,ALERT,211.70,298.17,60.012,1547906404,"201051344000651","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1192031.3,1192031.3,10347,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547906430,119943.00
01/19/2019 09:00,2,0.000,ALERT,211.70,299.37,60.001,1547906404,"201051344000594","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1206887.3,1206887.3,34159,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547906431,119944.00
01/19/2019 09:00,2,0.000,ALERT,212.16,299.07,59.985,1547906404,"201051344000469","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1191209.1,1191209.1,2447,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906433,119945.00
01/19/2019 09:00,2,0.000,ALERT,211.70,299.07,59.975,1547906404,"201051344000585","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1206796.2,1206796.2,10383,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906435,119946.00
01/19/2019 09:00,2,0.000,ALERT,212.61,298.77,59.964,1547906404,"201051344000853","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1207096.6,1207096.6,2432,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906437,119947.00
01/19/2019 09:00,2,0.000,ALERT,211.70,298.77,60.006,1547906404,"201051344001145","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1205827.2,1205827.2,10325,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906439,119948.00
01/19/2019 09:00,2,0.000,ALERT,211.48,298.77,60.012,1547906404,"201051344000438","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1199676.5,1199676.5,10352,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906441,119949.00
01/19/2019 09:00,2,0.000,ALERT,211.25,298.77,59.985,1547906404,"201051344001135","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1187947.4,1187947.4,10329,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906442,119950.00
01/19/2019 09:00,2,0.000,ALERT,211.93,299.07,59.980,1547906404,"201051344000983","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1206636.5,1206636.5,2433,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906444,119951.00
01/19/2019 09:00,2,0.000,ALERT,211.70,298.17,59.990,1547906404,"201051344001203","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,1196821.2,1196821.2,10361,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547906446,119952.00
01/19/2019 09:00,2,0.000,ALERT,211.48,298.77,59.990,1547906404,"201051344001230","174011545737251",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,1191275.0,1191275.0,10355,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906448,119953.00
01/19/2019 09:00,2,0.000,ALERT,211.25,298.47,59.990,1547906404,"201051344000646","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1185925.9,1185925.9,10352,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906450,119954.00
01/19/2019 09:00,2,0.000,ALERT,212.38,298.17,59.996,1547906404,"201051344000867","174011545737251",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,1187931.7,1187931.7,34191,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547906451,119955.00
01/19/2019 09:00,2,0.000,ALERT,212.61,298.47,59.985,1547906404,"201051344000633","174011545737251",0.00,-11.50,0,295.16,301.17,0.0,0.0,0.000,1186856.1,1186856.1,34239,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547906453,119956.00
01/19/2019 09:00,2,0.000,ALERT,211.25,298.77,60.006,1547906404,"201051344000955","174011545737251",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,1204903.1,1204903.1,10347,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906455,119957.00
01/19/2019 09:00,2,0.000,ALERT,212.16,298.17,59.964,1547906404,"201051344000648","174011545737251",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,1195058.7,1195058.7,34158,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547906457,119958.00
01/19/2019 09:00,2,0.000,ALERT,212.38,298.77,59.985,1547906404,"201051344000645","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1199374.2,1199374.2,34153,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906459,119959.00
01/19/2019 09:00,2,0.000,ALERT,212.16,299.67,59.996,1547906404,"201051344000569","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1216715.6,1216715.6,2419,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547906461,119960.00
01/19/2019 09:00,2,0.000,ALERT,212.38,298.17,60.033,1547906404,"179051228000119","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,3226.8,3226.8,2429,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547906462,119961.00
01/19/2019 09:15,2,0.184,ALERT,211.48,298.47,59.996,1547907305,"201051344000579","174011545737251",17.49,-11.50,0,296.36,317.40,3.3,1.2,0.000,1216152.4,1216152.4,2446,0,0,0,L,1122011218,1,120.20,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1547907307,119962.00
01/19/2019 09:15,2,0.148,ALERT,210.80,296.96,60.006,1547907305,"201051344001025","174011545737251",18.45,-12.00,0,294.86,313.80,2.8,0.7,0.000,1200854.0,1200854.0,10364,0,0,0,L,1122011218,1,120.88,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1547907309,119963.00
01/19/2019 09:15,2,0.234,ALERT,211.03,297.87,60.012,1547907305,"201051344001093","174011545737251",19.56,-9.00,0,295.46,313.80,4.7,2.6,0.000,1193041.8,1193041.8,10347,0,0,0,L,1122011218,1,121.10,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1547907310,119964.00
01/19/2019 09:15,2,0.172,ALERT,211.25,297.87,60.006,1547907305,"201051344000458","174011545737251",18.63,-9.00,0,295.46,313.80,3.3,1.2,0.000,1202463.0,1202463.0,2442,0,0,0,L,1122011218,1,120.42,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1547907312,119965.00
01/19/2019 09:15,2,0.188,ALERT,211.03,298.17,60.022,1547907305,"201051344000890","174011545737251",20.36,-11.00,0,296.06,316.50,3.9,1.8,0.000,1197225.3,1197225.3,10344,0,0,0,L,1122011218,1,121.33,119.97,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1547907314,119966.00
01/19/2019 09:15,2,0.076,ALERT,211.25,297.57,60.006,1547907305,"201051344000988","174011545737251",21.55,-11.00,0,293.06,300.57,1.7,0.0,0.000,937862.9,937862.9,2469,0,0,0,L,1122011218,1,119.97,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1547907316,119967.00
01/19/2019 09:15,2,0.180,ALERT,211.70,298.77,60.006,1547907305,"201051344000582","174011545737251",19.46,-12.00,0,296.36,313.50,3.6,1.5,0.000,1177154.9,1177154.9,10312,0,0,0,L,1122011218,1,121.33,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1547907318,119968.00
01/19/2019 09:15,2,0.141,ALERT,211.48,298.47,60.006,1547907305,"201051344000868","174011545737251",15.37,-11.00,0,296.06,313.80,2.2,0.2,0.000,1189219.3,1189219.3,34189,0,0,0,L,1122011218,1,120.20,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1547907319,119969.00
01/19/2019 09:15,2,0.188,ALERT,211.93,298.47,60.012,1547907305,"201051344000576","174011545737251",18.77,-11.00,0,295.76,309.29,3.6,1.5,0.000,1202850.3,1202850.3,6623,0,0,0,L,1122011218,1,120.65,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1547907321,119970.00
01/19/2019 09:15,2,0.053,ALERT,211.70,297.87,60.012,1547907305,"201051344001158","174011545737251",32.76,-13.00,0,295.16,315.00,1.8,0.0,0.000,1182452.9,1182452.9,2448,0,0,0,L,1122011218,1,120.20,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547907323,119971.00
01/19/2019 09:15,2,0.164,ALERT,211.25,297.57,60.017,1547907305,"201051344000917","174011545737251",21.71,-9.00,0,293.66,313.80,3.6,1.6,0.000,1194050.2,1194050.2,10318,0,0,0,L,1122011218,1,121.10,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1547907325,119972.00
01/19/2019 09:15,2,0.242,ALERT,211.25,297.26,60.006,1547907305,"201051344000417","174011545737251",20.04,-11.50,0,295.16,313.50,4.9,2.8,0.000,968937.4,968937.4,10406,0,0,0,L,1122011218,1,120.88,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1547907327,119973.00
01/19/2019 09:15,2,0.193,ALERT,211.25,297.87,60.006,1547907305,"201051344000685","174011545737251",22.50,-11.00,0,295.46,313.50,4.4,2.4,0.000,1198336.8,1198336.8,10353,0,0,0,L,1122011218,1,122.01,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1547907329,119974.00
01/19/2019 09:15,2,0.199,ALERT,211.25,296.96,60.012,1547907305,"201051344000651","174011545737251",18.45,-13.00,0,295.16,313.50,3.8,1.7,0.000,1192031.5,1192031.5,10349,0,0,0,L,1122011218,1,121.55,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1547907330,119975.00
01/19/2019 09:15,2,0.094,ALERT,211.25,305.38,60.065,1547907305,"201051344000594","174011545737251",33.04,-11.50,0,295.16,317.10,3.2,1.1,0.000,1206887.3,1206887.3,34161,0,0,0,L,1122011218,1,120.20,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1547907332,119976.00
01/19/2019 09:15,2,0.113,ALERT,211.70,297.87,60.017,1547907305,"201051344000469","174011545737251",32.40,-12.00,0,294.56,313.80,3.7,1.7,0.000,1191209.3,1191209.3,2449,0,0,0,L,1122011218,1,119.97,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547907334,119977.00
01/19/2019 09:15,2,0.053,ALERT,211.25,298.17,59.985,1547907305,"201051344000585","174011545737251",32.78,-11.00,0,295.16,313.80,1.8,0.0,0.000,1206796.2,1206796.2,10385,0,0,0,L,1122011218,1,120.88,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547907336,119978.00
01/19/2019 09:15,2,0.152,ALERT,211.93,297.57,60.012,1547907305,"201051344000853","174011545737251",19.04,-11.50,0,295.46,319.21,3.0,0.9,0.000,1207096.7,1207096.7,2434,0,0,0,L,1122011218,1,120.88,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1547907338,119979.00
01/19/2019 09:15,2,0.146,ALERT,211.48,298.17,60.006,1547907305,"201051344001145","174011545737251",23.00,-11.00,0,296.06,316.80,3.5,1.4,0.000,1205827.3,1205827.3,10327,0,0,0,L,1122011218,1,121.33,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1547907340,119980.00
01/19/2019 09:15,2,0.211,ALERT,211.03,297.87,60.012,1547907305,"201051344000438","174011545737251",19.96,-12.00,0,295.76,318.30,4.3,2.2,0.000,1199676.7,1199676.7,10354,0,0,0,L,1122011218,1,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1547907342,119981.00
01/19/2019 09:15,2,0.117,ALERT,210.80,297.87,60.043,1547907305,"201051344001135","174011545737251",15.19,-11.50,0,295.46,316.50,1.8,0.0,0.000,1187947.4,1187947.4,10331,0,0,0,L,1122011218,1,121.10,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1547907343,119982.00
01/19/2019 09:15,2,0.135,ALERT,211.48,297.87,60.059,1547907305,"201051344000983","174011545737251",19.36,-11.00,0,295.76,313.50,2.7,0.6,0.000,1206636.5,1206636.5,2435,0,0,0,L,1122011218,1,120.42,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1547907345,119983.00
01/19/2019 09:15,2,0.160,ALERT,211.25,297.57,60.012,1547907305,"201051344001203","174011545737251",19.30,-12.00,0,295.16,315.00,3.1,1.1,0.000,1196821.3,1196821.3,10363,0,0,0,L,1122011218,1,121.55,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1547907347,119984.00
01/19/2019 09:15,2,0.166,ALERT,211.25,298.47,60.001,1547907305,"201051344001230","174011545737251",20.52,-11.00,0,296.06,314.40,3.5,1.4,0.000,1191275.1,1191275.1,10357,0,0,0,L,1122011218,1,121.55,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1547907349,119985.00
01/19/2019 09:15,2,0.135,ALERT,210.80,297.87,60.001,1547907305,"201051344000646","174011545737251",18.35,-12.00,0,295.16,312.89,2.5,0.5,0.000,1185925.9,1185925.9,10354,0,0,0,L,1122011218,1,121.33,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1547907351,119986.00
01/19/2019 09:15,2,0.074,ALERT,211.70,297.57,59.964,1547907305,"201051344000867","174011545737251",32.32,-11.00,0,294.56,310.19,2.5,0.5,0.000,1187931.7,1187931.7,34193,0,0,0,L,1122011218,1,120.88,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1547907353,119987.00
01/19/2019 09:15,2,0.088,ALERT,212.16,297.57,59.969,1547907305,"201051344000633","174011545737251",32.64,-11.50,0,293.96,312.89,2.9,0.9,0.000,1186856.1,1186856.1,34241,0,0,0,L,1122011218,1,121.10,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1547907354,119988.00
01/19/2019 09:15,2,0.197,ALERT,210.57,298.17,60.049,1547907305,"201051344000955","174011545737251",20.77,-11.50,0,295.46,315.90,4.2,2.1,0.000,1204903.4,1204903.4,10349,0,0,0,L,1122011218,1,120.65,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1547907356,119989.00
01/19/2019 09:15,2,0.180,ALERT,211.48,297.26,60.001,1547907305,"201051344000648","174011545737251",17.77,-12.00,0,294.86,313.50,3.3,1.2,0.000,1195058.9,1195058.9,34160,0,0,0,L,1122011218,1,119.97,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1547907358,119990.00
01/19/2019 09:15,2,0.145,ALERT,211.93,297.87,60.006,1547907305,"201051344000645","174011545737251",19.42,-10.00,0,295.46,314.10,2.9,0.8,0.000,1199374.2,1199374.2,34155,0,0,0,L,1122011218,1,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1547907360,119991.00
01/19/2019 09:15,2,0.186,ALERT,211.70,299.07,59.996,1547907305,"201051344000569","174011545737251",22.01,-11.00,0,296.06,319.21,4.2,2.1,0.000,1216715.9,1216715.9,2421,0,0,0,L,1122011218,1,120.20,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1547907362,119992.00
01/19/2019 09:15,2,0.262,ALERT,211.93,297.57,60.033,1547907305,"179051228000119","174011545737251",20.97,-9.00,0,294.26,313.80,5.6,3.4,0.000,3227.3,3227.3,2431,0,0,0,L,46974696,1,120.65,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547907364,119993.00
01/19/2019 09:30,2,0.201,ACTIVE,211.48,299.07,60.012,1547908204,"201051344000579","174011545737251",22.24,-11.00,0,296.66,301.17,4.6,2.5,0.000,1216152.8,1216152.8,2448,0,0,0,L,1122011218,1,120.42,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908206,119994.00
01/19/2019 09:30,2,0.162,ACTIVE,210.80,297.87,60.012,1547908204,"201051344001025","174011545737251",22.48,-11.50,0,295.16,299.97,3.7,1.7,0.000,1200854.2,1200854.2,10366,0,0,0,L,1122011218,1,120.65,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908207,119995.00
01/19/2019 09:30,2,0.250,ACTIVE,211.03,298.77,60.012,1547908204,"201051344001093","174011545737251",23.44,-9.00,0,295.76,299.37,6.0,3.9,0.000,1193042.5,1193042.5,10349,0,0,0,L,1122011218,1,121.10,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908207,119996.00
01/19/2019 09:30,2,0.195,ACTIVE,211.25,298.47,60.006,1547908204,"201051344000458","174011545737251",22.94,-8.50,0,296.06,301.17,4.6,2.5,0.000,1202463.4,1202463.4,2444,0,0,0,L,1122011218,1,120.42,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908208,119997.00
01/19/2019 09:30,2,0.207,ACTIVE,210.80,298.77,59.964,1547908204,"201051344000890","174011545737251",23.70,-10.00,0,296.66,300.57,5.0,2.9,0.000,1197225.8,1197225.8,10346,0,0,0,L,1122011218,1,121.33,119.97,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908209,119998.00
01/19/2019 09:30,2,0.141,ALERT,211.03,297.87,60.012,1547908204,"201051344000988","174011545737251",18.57,-10.00,0,293.66,299.97,2.7,0.6,0.000,937862.9,937862.9,2471,0,0,0,L,1122011218,1,120.20,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547908211,119999.00
01/19/2019 09:30,2,0.236,ACTIVE,211.48,299.67,59.975,1547908204,"201051344000582","174011545737251",19.92,-11.50,0,296.96,300.27,4.8,2.7,0.000,1177155.3,1177155.3,10314,0,0,0,L,1122011218,1,121.33,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908212,120000.00
01/19/2019 09:30,2,0.162,ACTIVE,211.25,298.77,60.038,1547908204,"201051344000868","174011545737251",21.53,-11.00,0,296.66,301.17,3.6,1.5,0.000,1189219.5,1189219.5,34191,0,0,0,L,1122011218,1,120.20,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908213,120001.00
01/19/2019 09:30,2,0.213,ACTIVE,211.93,298.77,60.001,1547908204,"201051344000576","174011545737251",22.84,-10.00,0,296.36,300.57,5.0,2.9,0.000,1202850.7,1202850.7,6625,0,0,0,L,1122011218,1,120.65,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908214,120002.00
01/19/2019 09:30,2,0.145,ALERT,211.48,298.17,60.012,1547908204,"201051344001158","174011545737251",20.38,-13.00,0,295.46,315.00,3.0,1.0,0.000,1182452.9,1182452.9,2450,0,0,0,L,1122011218,1,120.42,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1547908216,120003.00
01/19/2019 09:30,2,0.195,ACTIVE,211.25,335.14,60.006,1547908204,"201051344000917","174011545737251",26.06,-8.50,0,294.56,353.77,5.2,3.1,0.004,1194050.7,1194050.7,10320,0,0,0,L,1122011218,1,121.33,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908217,120004.00
01/19/2019 09:30,2,0.262,ACTIVE,211.25,298.17,60.001,1547908204,"201051344000417","174011545737251",23.30,-11.00,0,295.16,298.77,6.2,4.0,0.000,968938.1,968938.1,10408,0,0,0,L,1122011218,1,120.88,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908218,120005.00
01/19/2019 09:30,2,0.227,ACTIVE,211.48,335.74,60.049,1547908204,"201051344000685","174011545737251",26.48,-10.00,0,296.06,351.07,6.1,4.0,0.000,1198337.4,1198337.4,10355,0,0,0,L,1122011218,1,122.01,120.42,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908219,120006.00
01/19/2019 09:30,2,0.215,ACTIVE,211.03,297.57,60.033,1547908204,"201051344000651","174011545737251",22.50,-13.00,0,295.46,299.07,4.9,2.8,0.000,1192032.0,1192032.0,10351,0,0,0,L,1122011218,1,121.55,120.42,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908219,120007.00
01/19/2019 09:30,2,0.172,ALERT,211.03,298.47,60.001,1547908204,"201051344000594","174011545737251",20.28,-11.50,0,295.46,317.70,3.5,1.5,0.000,1206887.5,1206887.5,34163,0,0,0,L,1122011218,1,120.20,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1547908221,120008.00
01/19/2019 09:30,2,0.209,ALERT,211.48,298.17,60.001,1547908204,"201051344000469","174011545737251",21.23,-11.50,0,295.16,313.50,4.5,2.4,0.000,1191209.6,1191209.6,2451,0,0,0,L,1122011218,1,119.97,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1547908223,120009.00
01/19/2019 09:30,2,0.143,ALERT,211.25,298.77,60.043,1547908204,"201051344000585","174011545737251",20.52,-11.50,0,295.46,313.80,3.0,1.0,0.000,1206796.2,1206796.2,10387,0,0,0,L,1122011218,1,120.88,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1547908225,120010.00
01/19/2019 09:30,2,0.174,ACTIVE,211.93,298.17,60.012,1547908204,"201051344000853","174011545737251",22.50,-11.00,0,296.06,300.57,4.0,1.9,0.000,1207097.0,1207097.0,2436,0,0,0,L,1122011218,1,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908226,120011.00
01/19/2019 09:30,2,0.172,ALERT,211.25,334.84,60.006,1547908204,"201051344001145","174011545737251",27.79,-11.00,0,296.66,355.28,4.9,2.8,0.009,1205827.7,1205827.7,10329,0,0,0,L,1122011218,1,121.33,120.42,0002,-10,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908228,120012.00
01/19/2019 09:30,2,0.223,ACTIVE,211.25,318.30,60.001,1547908204,"201051344000438","174011545737251",25.56,-11.50,0,296.06,334.54,5.8,3.7,0.000,1199677.4,1199677.4,10356,0,0,0,L,1122011218,1,121.55,120.42,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908229,120013.00
01/19/2019 09:30,2,0.135,ALERT,210.80,298.47,60.006,1547908204,"201051344001135","174011545737251",21.49,-11.00,0,296.06,316.20,3.0,0.9,0.000,1187947.5,1187947.5,10333,0,0,0,L,1122011218,1,121.10,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1547908230,120014.00
01/19/2019 09:30,2,0.162,ACTIVE,211.25,298.47,60.006,1547908204,"201051344000983","174011545737251",22.68,-10.00,0,296.06,300.87,3.8,1.7,0.000,1206636.7,1206636.7,2437,0,0,0,L,1122011218,1,120.42,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908231,120015.00
01/19/2019 09:30,2,0.213,ACTIVE,211.03,298.17,60.001,1547908204,"201051344001203","174011545737251",20.61,-11.50,0,295.76,300.87,4.5,2.4,0.000,1196821.6,1196821.6,10365,0,0,0,L,1122011218,1,121.55,120.42,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908232,120016.00
01/19/2019 09:30,2,0.188,ACTIVE,211.25,339.65,60.001,1547908204,"201051344001230","174011545737251",26.02,-10.00,0,296.66,340.25,5.0,2.9,0.000,1191275.5,1191275.5,10359,0,0,0,L,1122011218,1,121.55,120.20,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908233,120017.00
01/19/2019 09:30,2,0.189,ACTIVE,211.03,298.17,60.012,1547908204,"201051344000646","174011545737251",19.98,-11.50,0,295.46,299.37,3.8,1.8,0.000,1185926.0,1185926.0,10356,0,0,0,L,1122011218,1,121.33,120.65,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908234,120018.00
01/19/2019 09:30,2,0.156,ALERT,211.70,297.57,59.996,1547908204,"201051344000867","174011545737251",21.27,-10.00,0,295.16,313.80,3.4,1.3,0.000,1187931.7,1187931.7,34195,0,0,0,L,1122011218,1,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1547908236,120019.00
01/19/2019 09:30,2,0.180,ALERT,212.16,298.17,59.959,1547908204,"201051344000633","174011545737251",20.73,-11.50,0,294.26,315.90,3.8,1.7,0.000,1186856.3,1186856.3,34243,0,0,0,L,1122011218,1,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547908238,120020.00
01/19/2019 09:30,2,0.260,ACTIVE,210.80,298.77,59.996,1547908204,"201051344000955","174011545737251",21.31,-11.00,0,296.06,299.37,5.6,3.5,0.000,1204903.9,1204903.9,10351,0,0,0,L,1122011218,1,120.65,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908239,120021.00
01/19/2019 09:30,2,0.201,ACTIVE,211.70,297.57,59.996,1547908204,"201051344000648","174011545737251",22.58,-12.00,0,295.46,300.27,4.6,2.5,0.000,1195059.3,1195059.3,34162,0,0,0,L,1122011218,1,120.20,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908240,120022.00
01/19/2019 09:30,2,0.197,ACTIVE,211.93,298.17,60.017,1547908204,"201051344000645","174011545737251",20.89,-9.00,0,296.36,300.27,4.2,2.1,0.000,1199374.5,1199374.5,34157,0,0,0,L,1122011218,1,120.88,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908241,120023.00
01/19/2019 09:30,2,0.225,ACTIVE,211.70,321.61,59.975,1547908204,"201051344000569","174011545737251",23.52,-11.00,0,297.26,335.74,5.3,3.2,0.000,1216716.4,1216716.4,2423,0,0,0,L,1122011218,1,120.20,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908242,120024.00
01/19/2019 09:30,2,0.273,ACTIVE,211.70,303.88,59.990,1547908204,"179051228000119","174011545737251",25.15,-8.50,0,294.86,304.48,7.0,4.8,0.000,3228.2,3228.2,2433,0,0,0,L,46974696,1,120.65,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547908243,120025.00
01/19/2019 09:45,2,0.207,ALERT,211.25,299.07,60.017,1547909104,"201051344000579","174011545737251",22.98,-10.00,0,297.26,343.85,4.8,2.7,0.000,1216153.7,1216153.7,2449,0,0,0,L,1122011218,1,120.42,120.88,0002,-14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909106,120026.00
01/19/2019 09:45,2,0.168,ALERT,210.35,297.87,60.017,1547909104,"201051344001025","174011545737251",23.14,-11.00,0,296.06,334.54,4.0,1.9,0.000,1200854.8,1200854.8,10367,0,0,0,L,1122011218,1,120.65,120.42,0002,-13,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909107,120027.00
01/19/2019 09:45,2,0.254,ACTIVE,210.57,334.24,60.022,1547909104,"201051344001093","174011545737251",26.40,-8.00,0,296.96,349.56,6.8,4.6,0.000,1193043.8,1193043.8,10350,0,0,0,L,1122011218,1,120.88,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909108,120028.00
01/19/2019 09:45,2,0.197,ALERT,211.03,298.47,60.012,1547909104,"201051344000458","174011545737251",23.54,-7.00,0,296.36,344.15,4.8,2.7,0.000,1202464.2,1202464.2,2445,0,0,0,L,1122011218,1,120.42,121.10,0002,-11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909110,120029.00
01/19/2019 09:45,2,0.209,ACTIVE,210.35,321.31,60.054,1547909104,"201051344000890","174011545737251",25.64,-9.00,0,296.96,348.06,5.4,3.3,0.000,1197226.8,1197226.8,10347,0,0,0,L,1122011218,1,121.10,119.75,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909111,120030.00
01/19/2019 09:45,2,0.145,ACTIVE,210.80,298.17,60.017,1547909104,"201051344000988","174011545737251",19.54,-10.00,0,293.96,299.97,2.9,0.9,0.000,937863.2,937863.2,2473,0,0,0,L,1122011218,1,119.97,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909112,120031.00
01/19/2019 09:45,2,0.197,ALERT,210.80,298.77,59.990,1547909104,"201051344000582","174011545737251",23.38,-11.00,0,297.57,339.65,4.7,2.6,0.000,1177156.2,1177156.2,10315,0,0,0,L,1122011218,1,120.88,120.65,0002,-12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909114,120032.00
01/19/2019 09:45,2,0.166,ALERT,211.03,299.07,60.022,1547909104,"201051344000868","174011545737251",22.15,-10.00,0,296.96,340.25,3.8,1.7,0.000,1189220.0,1189220.0,34192,0,0,0,L,1122011218,1,120.20,121.55,0002,-13,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909116,120033.00
01/19/2019 09:45,2,0.211,ALERT,211.70,299.07,59.969,1547909104,"201051344000576","174011545737251",23.22,-10.00,0,296.66,344.45,5.0,2.9,0.000,1202851.7,1202851.7,6626,0,0,0,L,1122011218,1,120.65,121.10,0002,-13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909118,120034.00
01/19/2019 09:45,2,0.148,ACTIVE,211.25,298.17,60.022,1547909104,"201051344001158","174011545737251",21.11,-11.50,0,296.06,300.27,3.2,1.1,0.000,1182453.3,1182453.3,2452,0,0,0,L,1122011218,1,120.42,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909118,120035.00
01/19/2019 09:45,2,0.189,ALERT,210.80,334.84,60.012,1547909104,"201051344000917","174011545737251",27.12,-8.00,0,295.46,339.04,5.2,3.1,0.004,1194051.7,1194051.7,10321,0,0,0,L,1122011218,1,120.88,120.65,0002,-11,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909120,120036.00
01/19/2019 09:45,2,0.256,ALERT,210.80,315.60,60.022,1547909104,"201051344000417","174011545737251",24.63,-9.00,0,296.06,343.85,6.4,4.3,0.000,968939.4,968939.4,10409,0,0,0,L,1122011218,1,120.88,120.42,0002,-12,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909122,120037.00
01/19/2019 09:45,2,0.229,ALERT,211.03,335.44,60.049,1547909104,"201051344000685","174011545737251",26.56,-9.00,0,295.76,339.95,6.2,4.0,0.004,1198338.6,1198338.6,10356,0,0,0,L,1122011218,1,121.78,120.20,0002,-12,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909124,120038.00
01/19/2019 09:45,2,0.215,ALERT,210.57,297.26,60.022,1547909104,"201051344000651","174011545737251",22.68,-11.50,0,296.36,338.74,5.0,2.9,0.000,1192032.9,1192032.9,10352,0,0,0,L,1122011218,1,121.33,120.20,0002,-12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909126,120039.00
01/19/2019 09:45,2,0.174,ACTIVE,210.80,298.77,60.038,1547909104,"201051344000594","174011545737251",21.05,-11.50,0,296.06,300.57,3.7,1.7,0.000,1206888.0,1206888.0,34165,0,0,0,L,1122011218,1,120.20,120.65,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909127,120040.00
01/19/2019 09:45,2,0.207,ACTIVE,211.03,298.17,60.022,1547909104,"201051344000469","174011545737251",21.67,-11.50,0,295.46,300.57,4.6,2.5,0.000,1191210.4,1191210.4,2453,0,0,0,L,1122011218,1,119.97,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909128,120041.00
01/19/2019 09:45,2,0.145,ACTIVE,210.57,298.17,60.054,1547909104,"201051344000585","174011545737251",20.99,-9.00,0,295.76,300.27,3.1,1.1,0.000,1206796.6,1206796.6,10389,0,0,0,L,1122011218,1,120.42,120.65,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909129,120042.00
01/19/2019 09:45,2,0.174,ALERT,211.70,298.47,60.017,1547909104,"201051344000853","174011545737251",22.64,-10.00,0,296.36,349.26,4.0,2.0,0.000,1207097.7,1207097.7,2437,0,0,0,L,1122011218,1,120.88,121.33,0002,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909130,120043.00
01/19/2019 09:45,2,0.197,ACTIVE,210.80,334.84,60.022,1547909104,"201051344001145","174011545737251",23.91,-9.00,0,296.36,338.74,4.8,2.7,0.000,1205828.6,1205828.6,10331,0,0,0,L,1122011218,1,121.10,120.20,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909131,120044.00
01/19/2019 09:45,2,0.221,ALERT,210.57,319.51,59.975,1547909104,"201051344000438","174011545737251",25.70,-10.00,0,296.66,349.86,5.8,3.6,0.000,1199678.5,1199678.5,10357,0,0,0,L,1122011218,1,121.33,120.20,0002,-11,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909133,120045.00
01/19/2019 09:45,2,0.137,ALERT,210.12,298.17,60.028,1547909104,"201051344001135","174011545737251",21.55,-10.00,0,296.66,333.63,3.0,1.0,0.000,1187947.8,1187947.8,10335,0,0,0,L,1122011218,1,120.65,120.20,0002,-10,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909135,120046.00
01/19/2019 09:45,2,0.156,ALERT,211.03,298.47,60.049,1547909104,"201051344000983","174011545737251",23.30,-9.00,0,296.96,344.45,3.7,1.7,0.000,1206637.3,1206637.3,2438,0,0,0,L,1122011218,1,120.42,120.88,0002,-9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909137,120047.00
01/19/2019 09:45,2,0.182,ALERT,210.35,297.57,60.022,1547909104,"201051344001203","174011545737251",23.16,-10.00,0,296.36,346.86,4.3,2.2,0.000,1196822.4,1196822.4,10366,0,0,0,L,1122011218,1,121.33,119.97,0002,-11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909139,120048.00
01/19/2019 09:45,2,0.184,ALERT,210.57,333.63,60.017,1547909104,"201051344001230","174011545737251",25.50,-9.00,0,296.66,339.95,4.8,2.7,0.000,1191276.4,1191276.4,10360,0,0,0,L,1122011218,1,121.33,119.97,0002,-12,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909141,120049.00
01/19/2019 09:45,2,0.156,ALERT,210.12,297.87,60.001,1547909104,"201051344000646","174011545737251",22.74,-11.00,0,296.36,337.84,3.6,1.6,0.000,1185926.7,1185926.7,10357,0,0,0,L,1122011218,1,121.10,120.20,0002,-12,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909143,120050.00
01/19/2019 09:45,2,0.158,ACTIVE,211.48,297.57,60.028,1547909104,"201051344000867","174011545737251",20.83,-8.50,0,295.46,300.87,3.4,1.3,0.000,1187932.2,1187932.2,34197,0,0,0,L,1122011218,1,120.65,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909144,120051.00
01/19/2019 09:45,2,0.178,ACTIVE,211.70,297.87,60.028,1547909104,"201051344000633","174011545737251",20.93,-11.00,0,294.86,299.97,3.8,1.7,0.000,1186856.9,1186856.9,34245,0,0,0,L,1122011218,1,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909145,120052.00
01/19/2019 09:45,2,0.215,ALERT,210.12,324.62,60.022,1547909104,"201051344000955","174011545737251",25.15,-10.00,0,296.96,347.76,5.5,3.4,0.000,1204905.0,1204905.0,10352,0,0,0,L,1122011218,1,120.65,120.20,0002,-11,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909146,120053.00
01/19/2019 09:45,2,0.197,ALERT,211.25,297.57,60.028,1547909104,"201051344000648","174011545737251",22.52,-11.50,0,296.06,342.05,4.5,2.5,0.000,1195060.1,1195060.1,34163,0,0,0,L,1122011218,1,119.97,121.55,0002,-13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909148,120054.00
01/19/2019 09:45,2,0.166,ALERT,211.48,298.47,60.017,1547909104,"201051344000645","174011545737251",23.58,-8.50,0,296.66,337.84,4.0,1.9,0.000,1199375.2,1199375.2,34158,0,0,0,L,1122011218,1,120.88,121.33,0002,-11,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909150,120055.00
01/19/2019 09:45,2,0.199,ALERT,211.48,335.14,60.028,1547909104,"201051344000569","174011545737251",26.80,-9.00,0,296.96,338.74,5.4,3.3,0.004,1216717.4,1216717.4,2424,0,0,0,L,1122011218,1,120.20,121.33,0002,-11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909152,120056.00
01/19/2019 09:45,2,0.268,ALERT,211.48,297.87,60.033,1547909104,"179051228000119","174011545737251",24.71,-7.00,0,295.46,350.47,6.7,4.5,0.000,3229.7,3229.7,2434,0,0,0,L,46974696,1,120.42,122.01,0000,-10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547909154,120057.00
01/19/2019 10:00,2,0.256,ALERT,211.03,343.25,60.043,1547910005,"201051344000579","174011545737251",25.21,-8.50,0,297.26,344.15,6.6,4.4,0.000,1216154.5,1216154.5,2451,0,0,0,L,1122011218,1,120.20,120.88,0002,-13,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910007,120058.00
01/19/2019 10:00,2,0.199,ACTIVE,210.80,333.93,60.001,1547910005,"201051344001025","174011545737251",27.14,-10.00,0,295.46,345.66,5.5,3.4,0.000,1200855.4,1200855.4,10369,0,0,0,L,1122011218,1,120.88,120.42,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910008,120059.00
01/19/2019 10:00,2,0.281,ALERT,210.80,334.84,60.012,1547910005,"201051344001093","174011545737251",28.55,-7.00,0,295.76,356.18,8.2,6.0,0.013,1193045.1,1193045.1,10351,0,0,0,L,1122011218,1,121.10,120.20,0002,-8,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910010,120060.00
01/19/2019 10:00,2,0.229,ACTIVE,211.03,333.93,60.012,1547910005,"201051344000458","174011545737251",28.09,-6.50,0,296.66,350.17,6.5,4.4,0.004,1202465.1,1202465.1,2447,0,0,0,L,1122011218,1,120.42,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910011,120061.00
01/19/2019 10:00,2,0.240,ALERT,210.80,334.24,60.012,1547910005,"201051344000890","174011545737251",28.55,-8.00,0,296.06,349.86,7.0,4.8,0.004,1197227.7,1197227.7,10348,0,0,0,L,1122011218,1,121.33,119.75,0002,-9,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910013,120062.00
01/19/2019 10:00,2,0.184,ACTIVE,210.80,298.17,60.012,1547910005,"201051344000988","174011545737251",19.60,-9.00,0,293.06,299.97,3.7,1.6,0.000,937863.5,937863.5,2474,0,0,0,L,1122011218,1,119.97,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910014,120063.00
01/19/2019 10:00,2,0.260,ACTIVE,211.48,335.74,60.012,1547910005,"201051344000582","174011545737251",23.80,-10.00,0,297.26,347.76,6.3,4.1,0.000,1177157.0,1177157.0,10317,0,0,0,L,1122011218,1,121.33,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910015,120064.00
01/19/2019 10:00,2,0.188,ACTIVE,211.25,334.54,60.022,1547910005,"201051344000868","174011545737251",26.82,-9.00,0,296.96,342.05,5.2,3.0,0.004,1189220.6,1189220.6,34194,0,0,0,L,1122011218,1,120.20,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910016,120065.00
01/19/2019 10:00,2,0.238,ACTIVE,211.70,335.74,60.017,1547910005,"201051344000576","174011545737251",27.65,-8.50,0,296.66,345.06,6.7,4.6,0.004,1202852.6,1202852.6,6628,0,0,0,L,1122011218,1,120.65,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910016,120066.00
01/19/2019 10:00,2,0.186,ACTIVE,211.25,298.77,60.022,1547910005,"201051344001158","174011545737251",22.01,-11.00,0,295.16,300.27,4.2,2.1,0.000,1182453.7,1182453.7,2453,0,0,0,L,1122011218,1,119.97,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910017,120067.00
01/19/2019 10:00,2,0.229,ACTIVE,211.03,335.44,60.022,1547910005,"201051344000917","174011545737251",29.48,-6.50,0,294.56,355.28,6.9,4.7,0.013,1194052.6,1194052.6,10323,0,0,0,L,1122011218,1,121.10,120.65,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910018,120068.00
01/19/2019 10:00,2,0.283,ALERT,211.25,334.54,60.017,1547910005,"201051344000417","174011545737251",28.17,-9.00,0,295.46,346.56,8.1,5.9,0.009,968940.7,968940.7,10411,0,0,0,L,1122011218,1,121.10,120.42,0002,-11,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910020,120069.00
01/19/2019 10:00,2,0.281,ACTIVE,211.25,336.04,60.017,1547910005,"201051344000685","174011545737251",27.79,-8.50,0,295.46,356.48,7.9,5.7,0.013,1198339.8,1198339.8,10358,0,0,0,L,1122011218,1,122.01,120.20,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910021,120070.00
01/19/2019 10:00,2,0.281,ALERT,211.03,332.43,60.054,1547910005,"201051344000651","174011545737251",22.84,-11.00,0,295.76,339.34,6.5,4.4,0.000,1192033.8,1192033.8,10354,0,0,0,L,1122011218,1,121.55,119.97,0002,-12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910023,120071.00
01/19/2019 10:00,2,0.195,ALERT,210.80,334.84,59.996,1547910005,"201051344000594","174011545737251",26.64,-11.00,0,296.06,335.74,5.3,3.2,0.000,1206888.6,1206888.6,34166,0,0,0,L,1122011218,1,120.20,120.88,0002,-12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910025,120072.00
