ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 10:00,2,0.227,ALERT,211.25,331.23,60.017,1547910005,"201051344000469","174011545737251",26.66,-11.00,0,295.46,333.93,6.2,4.0,0.000,1191211.2,1191211.2,2454,0,0,0,L,1122011218,1,119.97,121.55,0002,-12,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910027,120073.00
01/19/2019 10:00,2,0.191,ACTIVE,211.03,299.37,60.017,1547910005,"201051344000585","174011545737251",21.15,-9.00,0,296.06,311.39,4.1,2.0,0.000,1206797.0,1206797.0,10390,0,0,0,L,1122011218,1,120.65,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910028,120074.00
01/19/2019 10:00,2,0.217,ACTIVE,211.70,335.44,60.017,1547910005,"201051344000853","174011545737251",26.00,-9.00,0,296.36,352.87,5.7,3.6,0.004,1207098.3,1207098.3,2439,0,0,0,L,1122011218,1,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910029,120075.00
01/19/2019 10:00,2,0.213,ALERT,211.25,335.14,60.017,1547910005,"201051344001145","174011545737251",30.30,-8.50,0,295.76,338.74,6.5,4.4,0.022,1205829.5,1205829.5,10332,0,0,0,L,1122011218,1,121.10,120.42,0002,-9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910030,120076.00
01/19/2019 10:00,2,0.250,ALERT,211.03,334.84,60.017,1547910005,"201051344000438","174011545737251",29.12,-10.00,0,295.76,355.28,7.4,5.2,0.013,1199679.6,1199679.6,10359,0,0,0,L,1122011218,1,121.33,120.20,0002,-10,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910032,120077.00
01/19/2019 10:00,2,0.164,ALERT,210.57,328.52,60.033,1547910005,"201051344001135","174011545737251",25.66,-9.00,0,296.36,337.24,4.3,2.2,0.000,1187948.2,1187948.2,10337,0,0,0,L,1122011218,1,120.88,120.20,0002,-10,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910034,120078.00
01/19/2019 10:00,2,0.182,ACTIVE,211.03,334.24,60.017,1547910005,"201051344000983","174011545737251",27.97,-8.50,0,296.66,360.99,5.2,3.1,0.004,1206637.9,1206637.9,2440,0,0,0,L,1122011218,1,120.42,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910035,120079.00
01/19/2019 10:00,2,0.207,ACTIVE,211.03,334.54,60.012,1547910005,"201051344001203","174011545737251",27.89,-9.00,0,296.06,349.86,5.9,3.8,0.004,1196823.1,1196823.1,10368,0,0,0,L,1122011218,1,121.55,120.20,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910036,120080.00
01/19/2019 10:00,2,0.219,ALERT,210.80,333.93,60.017,1547910005,"201051344001230","174011545737251",27.49,-8.50,0,296.06,342.35,6.1,4.0,0.009,1191277.2,1191277.2,10362,0,0,0,L,1122011218,1,121.33,119.97,0002,-11,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910038,120081.00
01/19/2019 10:00,2,0.223,ACTIVE,210.57,334.24,60.012,1547910005,"201051344000646","174011545737251",24.79,-10.00,0,295.76,346.86,5.6,3.5,0.000,1185927.3,1185927.3,10359,0,0,0,L,1122011218,1,121.33,120.20,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910039,120082.00
01/19/2019 10:00,2,0.182,ALERT,211.48,327.62,60.001,1547910005,"201051344000867","174011545737251",26.36,-8.50,0,294.86,335.14,4.9,2.8,0.000,1187932.7,1187932.7,34198,0,0,0,L,1122011218,1,120.65,121.10,0002,-11,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910041,120083.00
01/19/2019 10:00,2,0.205,ACTIVE,211.93,326.72,60.022,1547910005,"201051344000633","174011545737251",26.28,-10.00,0,294.56,335.14,5.5,3.4,0.000,1186857.5,1186857.5,34246,0,0,0,L,1122011218,1,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910042,120084.00
01/19/2019 10:00,2,0.281,ALERT,210.57,334.24,60.012,1547910005,"201051344000955","174011545737251",25.21,-9.00,0,296.06,339.34,7.2,5.0,0.009,1204906.1,1204906.1,10354,0,0,0,L,1122011218,1,120.65,120.42,0002,-11,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910044,120085.00
01/19/2019 10:00,2,0.221,ACTIVE,211.25,334.54,60.017,1547910005,"201051344000648","174011545737251",27.57,-10.00,0,295.76,344.45,6.2,4.1,0.004,1195060.9,1195060.9,34165,0,0,0,L,1122011218,1,119.97,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910045,120086.00
01/19/2019 10:00,2,0.223,ACTIVE,211.70,334.84,60.012,1547910005,"201051344000645","174011545737251",24.83,-8.50,0,296.36,354.37,5.6,3.5,0.004,1199375.9,1199375.9,34160,0,0,0,L,1122011218,1,120.65,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910045,120087.00
01/19/2019 10:00,2,0.238,ACTIVE,211.25,334.24,60.049,1547910005,"201051344000569","174011545737251",28.51,-8.00,0,297.26,348.96,6.9,4.7,0.013,1216718.4,1216718.4,2426,0,0,0,L,1122011218,1,119.97,121.55,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910046,120088.00
01/19/2019 10:00,2,0.299,ACTIVE,211.25,337.84,60.012,1547910005,"179051228000119","174011545737251",29.24,-6.00,0,295.16,352.27,8.8,6.6,0.004,3231.1,3231.1,2436,0,0,0,L,46974696,1,120.42,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910047,120089.00
01/19/2019 10:15,2,0.219,ALERT,211.03,348.36,60.001,1547910904,"201051344000579","174011545737251",27.77,-8.50,0,296.66,348.96,6.2,4.1,0.000,1216155.3,1216155.3,2453,0,0,0,L,1122011218,1,120.20,120.88,0002,-13,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910906,120090.00
01/19/2019 10:15,2,0.193,ALERT,210.57,319.81,60.006,1547910904,"201051344001025","174011545737251",25.39,-10.00,0,295.76,339.34,5.0,2.9,0.000,1200856.0,1200856.0,10370,0,0,0,L,1122011218,1,120.65,120.42,0002,-12,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910908,120091.00
01/19/2019 10:15,2,0.287,ACTIVE,210.80,334.24,59.959,1547910904,"201051344001093","174011545737251",26.72,-7.00,0,296.06,357.08,7.8,5.6,0.004,1193046.4,1193046.4,10353,0,0,0,L,1122011218,1,120.88,120.42,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910909,120092.00
01/19/2019 10:15,2,0.219,ALERT,210.80,333.63,59.985,1547910904,"201051344000458","174011545737251",27.55,-6.50,0,296.36,351.07,6.2,4.0,0.004,1202466.0,1202466.0,2448,0,0,0,L,1122011218,1,120.42,121.10,0002,-10,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910911,120093.00
01/19/2019 10:15,2,0.230,ACTIVE,210.57,333.33,59.996,1547910904,"201051344000890","174011545737251",28.09,-8.00,0,296.66,352.57,6.6,4.5,0.004,1197228.7,1197228.7,10350,0,0,0,L,1122011218,1,121.10,119.75,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910912,120094.00
01/19/2019 10:15,2,0.164,ACTIVE,210.57,298.17,60.001,1547910904,"201051344000988","174011545737251",20.20,-9.00,0,293.66,299.67,3.4,1.4,0.000,937863.7,937863.7,2475,0,0,0,L,1122011218,1,119.97,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910913,120095.00
01/19/2019 10:15,2,0.248,ALERT,211.03,334.54,59.996,1547910904,"201051344000582","174011545737251",23.87,-10.00,0,297.26,340.85,6.0,3.9,0.000,1177157.8,1177157.8,10318,0,0,0,L,1122011218,1,121.10,120.65,0002,-11,0,0,0,0,0,0,6,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910915,120096.00
01/19/2019 10:15,2,0.182,ALERT,211.03,344.76,59.996,1547910904,"201051344000868","174011545737251",27.04,-9.00,0,296.96,346.26,5.0,2.9,0.000,1189221.1,1189221.1,34195,0,0,0,L,1122011218,1,120.20,121.33,0002,-12,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910917,120097.00
01/19/2019 10:15,2,0.230,ALERT,211.48,335.44,60.001,1547910904,"201051344000576","174011545737251",27.29,-8.50,0,296.66,351.07,6.4,4.2,0.004,1202853.5,1202853.5,6629,0,0,0,L,1122011218,1,120.65,121.10,0002,-12,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910918,120098.00
01/19/2019 10:15,2,0.184,ACTIVE,211.03,298.17,60.022,1547910904,"201051344001158","174011545737251",21.13,-10.00,0,295.76,299.97,4.0,1.9,0.000,1182454.1,1182454.1,2454,0,0,0,L,1122011218,1,119.97,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910919,120099.00
01/19/2019 10:15,2,0.221,ACTIVE,210.80,334.54,60.022,1547910904,"201051344000917","174011545737251",29.00,-6.50,0,327.92,341.75,6.5,4.4,0.018,1194053.5,1194053.5,10324,0,0,0,L,1122011218,1,120.88,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910920,120100.00
01/19/2019 10:15,2,0.275,ACTIVE,210.80,333.93,60.006,1547910904,"201051344000417","174011545737251",27.69,-8.50,0,295.76,352.87,7.8,5.6,0.004,968941.9,968941.9,10413,0,0,0,L,1122011218,1,120.88,120.42,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910921,120101.00
01/19/2019 10:15,2,0.283,ACTIVE,211.03,334.24,60.001,1547910904,"201051344000685","174011545737251",26.28,-8.00,0,313.80,352.87,7.5,5.3,0.013,1198341.0,1198341.0,10359,0,0,0,L,1122011218,1,121.55,120.20,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910922,120102.00
01/19/2019 10:15,2,0.271,ALERT,210.80,317.40,60.012,1547910904,"201051344000651","174011545737251",22.09,-11.00,0,295.76,338.14,6.1,4.0,0.000,1192034.6,1192034.6,10356,0,0,0,L,1122011218,1,121.33,119.97,0002,-12,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910924,120103.00
01/19/2019 10:15,2,0.193,ALERT,210.57,307.78,60.001,1547910904,"201051344000594","174011545737251",24.09,-10.00,0,295.76,335.14,4.7,2.6,0.000,1206889.1,1206889.1,34168,0,0,0,L,1122011218,1,119.97,120.65,0002,-12,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910926,120104.00
01/19/2019 10:15,2,0.227,ALERT,211.03,316.50,59.996,1547910904,"201051344000469","174011545737251",25.37,-10.00,0,295.16,333.93,5.9,3.7,0.000,1191211.9,1191211.9,2456,0,0,0,L,1122011218,1,119.97,121.33,0002,-12,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910928,120105.00
01/19/2019 10:15,2,0.186,ACTIVE,210.57,297.87,60.012,1547910904,"201051344000585","174011545737251",21.21,-9.00,0,296.06,299.97,4.0,2.0,0.000,1206797.4,1206797.4,10391,0,0,0,L,1122011218,1,120.42,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910928,120106.00
01/19/2019 10:15,2,0.199,ALERT,211.48,335.74,60.001,1547910904,"201051344000853","174011545737251",26.92,-8.50,0,296.36,357.38,5.5,3.4,0.004,1207099.0,1207099.0,2440,0,0,0,L,1122011218,1,120.88,121.33,0002,-8,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910930,120107.00
01/19/2019 10:15,2,0.205,ACTIVE,211.03,334.24,60.001,1547910904,"201051344001145","174011545737251",29.90,-8.50,0,330.93,341.45,6.2,4.1,0.018,1205830.3,1205830.3,10334,0,0,0,L,1122011218,1,121.10,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910931,120108.00
01/19/2019 10:15,2,0.244,ACTIVE,210.80,333.63,60.001,1547910904,"201051344000438","174011545737251",28.75,-9.00,0,296.36,352.87,7.1,5.0,0.009,1199680.7,1199680.7,10361,0,0,0,L,1122011218,1,121.10,120.20,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910932,120109.00
01/19/2019 10:15,2,0.174,ALERT,210.12,297.57,60.001,1547910904,"201051344001135","174011545737251",21.83,-9.00,0,296.36,340.55,3.9,1.8,0.000,1187948.5,1187948.5,10339,0,0,0,L,1122011218,1,120.65,120.20,0002,-10,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910934,120110.00
01/19/2019 10:15,2,0.188,ALERT,211.03,333.93,60.017,1547910904,"201051344000983","174011545737251",26.76,-8.50,0,296.36,345.96,5.1,3.0,0.009,1206638.5,1206638.5,2441,0,0,0,L,1122011218,1,120.42,120.88,0002,-8,0,0,0,0,0,0,6,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910936,120111.00
01/19/2019 10:15,2,0.205,ALERT,210.57,333.03,59.985,1547910904,"201051344001203","174011545737251",27.59,-8.50,0,296.36,355.88,5.8,3.7,0.004,1196823.9,1196823.9,10369,0,0,0,L,1122011218,1,121.55,119.97,0002,-11,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910938,120112.00
01/19/2019 10:15,2,0.213,ACTIVE,210.57,333.33,60.006,1547910904,"201051344001230","174011545737251",27.25,-8.00,0,296.36,337.24,5.9,3.8,0.009,1191278.0,1191278.0,10364,0,0,0,L,1122011218,1,121.10,119.97,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910939,120113.00
01/19/2019 10:15,2,0.219,ALERT,210.57,333.33,59.985,1547910904,"201051344000646","174011545737251",24.61,-9.00,0,295.76,349.86,5.5,3.4,0.000,1185927.9,1185927.9,10360,0,0,0,L,1122011218,1,121.10,120.20,0002,-11,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910940,120114.00
01/19/2019 10:15,2,0.176,ALERT,211.25,320.41,60.012,1547910904,"201051344000867","174011545737251",25.76,-8.50,0,295.46,335.14,4.6,2.5,0.000,1187933.2,1187933.2,34200,0,0,0,L,1122011218,1,120.65,120.88,0002,-11,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910942,120115.00
01/19/2019 10:15,2,0.201,ALERT,211.70,315.90,60.012,1547910904,"201051344000633","174011545737251",25.31,-10.00,0,294.56,335.74,5.2,3.1,0.000,1186858.1,1186858.1,34247,0,0,0,L,1122011218,1,120.88,121.55,0002,-9,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910944,120116.00
01/19/2019 10:15,2,0.240,ALERT,210.35,333.03,60.012,1547910904,"201051344000955","174011545737251",27.81,-8.50,0,296.36,344.45,6.8,4.6,0.009,1204907.1,1204907.1,10356,0,0,0,L,1122011218,1,120.42,120.42,0002,-10,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910946,120117.00
01/19/2019 10:15,2,0.219,ALERT,211.25,334.24,60.022,1547910904,"201051344000648","174011545737251",26.98,-10.00,0,295.46,347.46,6.0,3.9,0.004,1195061.7,1195061.7,34166,0,0,0,L,1122011218,1,119.97,121.33,0002,-12,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910948,120118.00
01/19/2019 10:15,2,0.217,ALERT,211.48,334.84,60.006,1547910904,"201051344000645","174011545737251",25.27,-8.00,0,296.06,353.17,5.6,3.5,0.000,1199376.5,1199376.5,34161,0,0,0,L,1122011218,1,120.88,121.33,0002,-10,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910950,120119.00
01/19/2019 10:15,2,0.246,ACTIVE,211.03,334.54,60.017,1547910904,"201051344000569","174011545737251",25.94,-8.00,0,314.70,348.96,6.5,4.3,0.009,1216719.4,1216719.4,2427,0,0,0,L,1122011218,1,119.97,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910950,120120.00
01/19/2019 10:15,2,0.293,ALERT,211.48,337.84,60.012,1547910904,"179051228000119","174011545737251",29.22,-5.50,0,293.96,355.88,8.7,6.5,0.004,3232.5,3232.5,2437,0,0,0,L,46974696,1,120.65,121.55,0000,-9,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547910952,120121.00
01/19/2019 10:30,2,0.283,ACTIVE,210.80,333.93,60.038,1547911804,"201051344000579","174011545737251",29.32,-8.00,0,296.66,347.46,8.4,6.2,0.022,1216156.7,1216156.7,2455,0,0,0,L,1122011218,1,120.20,120.65,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911805,120122.00
01/19/2019 10:30,2,0.236,ACTIVE,210.35,332.73,60.049,1547911804,"201051344001025","174011545737251",30.30,-9.00,0,294.86,338.44,7.3,5.1,0.009,1200857.2,1200857.2,10372,0,0,0,L,1122011218,1,120.42,120.20,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911806,120123.00
01/19/2019 10:30,2,0.338,ALERT,210.35,333.63,60.043,1547911804,"201051344001093","174011545737251",30.49,-6.50,0,295.46,348.36,10.5,8.2,0.035,1193048.2,1193048.2,10354,0,0,0,L,1122011218,1,120.65,120.20,0002,-8,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911808,120124.00
01/19/2019 10:30,2,0.271,ACTIVE,210.80,333.93,60.022,1547911804,"201051344000458","174011545737251",30.71,-5.50,0,296.06,340.25,8.5,6.3,0.022,1202467.3,1202467.3,2450,0,0,0,L,1122011218,1,120.20,120.88,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911809,120125.00
01/19/2019 10:30,2,0.287,ALERT,210.35,346.56,60.022,1547911804,"201051344000890","174011545737251",32.16,-7.00,0,295.46,349.56,9.4,7.1,0.022,1197230.3,1197230.3,10351,0,0,0,L,1122011218,1,121.10,119.75,0002,-8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911811,120126.00
01/19/2019 10:30,2,0.203,ALERT,210.80,334.84,60.022,1547911804,"201051344000988","174011545737251",21.11,-8.00,0,293.96,350.77,4.3,2.3,0.000,937864.2,937864.2,2476,0,0,0,L,1122011218,1,119.97,121.10,0002,-11,0,0,0,0,0,0,11,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911813,120127.00
01/19/2019 10:30,2,0.270,ACTIVE,210.80,334.54,60.038,1547911804,"201051344000582","174011545737251",30.75,-8.50,0,296.06,345.96,8.4,6.2,0.013,1177159.1,1177159.1,10320,0,0,0,L,1122011218,1,121.10,120.42,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911814,120128.00
01/19/2019 10:30,2,0.234,ACTIVE,210.80,333.93,60.038,1547911804,"201051344000868","174011545737251",29.70,-8.00,0,296.36,345.06,7.0,4.9,0.018,1189222.2,1189222.2,34197,0,0,0,L,1122011218,1,120.20,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911814,120129.00
01/19/2019 10:30,2,0.309,ACTIVE,211.48,336.04,60.038,1547911804,"201051344000576","174011545737251",27.95,-8.00,0,296.06,340.85,8.7,6.5,0.018,1202855.0,1202855.0,6631,0,0,0,L,1122011218,1,120.42,120.88,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911815,120130.00
01/19/2019 10:30,2,0.229,ACTIVE,211.03,333.93,60.028,1547911804,"201051344001158","174011545737251",25.96,-8.50,0,295.76,349.86,6.0,3.9,0.004,1182454.9,1182454.9,2455,0,0,0,L,1122011218,1,120.20,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911816,120131.00
01/19/2019 10:30,2,0.262,ACTIVE,210.80,358.28,60.012,1547911804,"201051344000917","174011545737251",33.26,-6.00,0,317.70,361.29,8.9,6.7,0.035,1194055.0,1194055.0,10325,0,0,0,L,1122011218,1,120.88,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911817,120132.00
01/19/2019 10:30,2,0.330,ALERT,210.57,333.63,60.017,1547911804,"201051344000417","174011545737251",20.99,-8.00,0,294.26,340.25,7.0,4.9,0.009,968943.5,968943.5,10414,0,0,0,L,1122011218,1,120.65,120.20,0002,-10,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911819,120133.00
01/19/2019 10:30,2,0.322,ALERT,210.80,338.74,60.028,1547911804,"201051344000685","174011545737251",31.25,-8.00,0,294.86,346.26,10.2,8.0,0.035,1198342.8,1198342.8,10360,0,0,0,L,1122011218,1,121.78,120.20,0002,-11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911821,120134.00
01/19/2019 10:30,2,0.299,ACTIVE,210.57,334.24,60.049,1547911804,"201051344000651","174011545737251",27.41,-10.00,0,294.56,340.25,8.3,6.1,0.004,1192036.0,1192036.0,10358,0,0,0,L,1122011218,1,121.33,119.97,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911822,120135.00
01/19/2019 10:30,2,0.238,ACTIVE,210.57,333.33,60.017,1547911804,"201051344000594","174011545737251",29.18,-9.00,0,296.06,346.56,7.0,4.9,0.009,1206890.2,1206890.2,34170,0,0,0,L,1122011218,1,120.20,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911823,120136.00
01/19/2019 10:30,2,0.285,ACTIVE,211.03,334.24,60.028,1547911804,"201051344000469","174011545737251",27.41,-9.00,0,294.86,351.37,7.9,5.7,0.013,1191213.2,1191213.2,2458,0,0,0,L,1122011218,1,119.97,121.33,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911824,120137.00
01/19/2019 10:30,2,0.227,ACTIVE,210.35,333.93,59.969,1547911804,"201051344000585","174011545737251",27.65,-8.00,0,295.16,343.55,6.4,4.3,0.018,1206798.2,1206798.2,10392,0,0,0,L,1122011218,1,120.42,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911825,120138.00
01/19/2019 10:30,2,0.281,ACTIVE,211.48,335.44,60.054,1547911804,"201051344000853","174011545737251",25.78,-8.00,0,295.76,340.55,7.4,5.2,0.018,1207100.2,1207100.2,2442,0,0,0,L,1122011218,1,120.65,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911825,120139.00
01/19/2019 10:30,2,0.238,ACTIVE,210.57,362.49,60.038,1547911804,"201051344001145","174011545737251",33.83,-8.00,0,328.22,365.49,8.2,6.0,0.031,1205831.7,1205831.7,10335,0,0,0,L,1122011218,1,120.88,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911826,120140.00
01/19/2019 10:30,2,0.311,ALERT,210.35,334.54,60.028,1547911804,"201051344000438","174011545737251",30.69,-8.50,0,295.46,357.38,9.7,7.4,0.027,1199682.3,1199682.3,10362,0,0,0,L,1122011218,1,121.10,120.20,0002,-9,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911828,120141.00
01/19/2019 10:30,2,0.207,ACTIVE,209.90,332.13,60.043,1547911804,"201051344001135","174011545737251",28.31,-8.50,0,296.06,364.59,6.0,3.9,0.009,1187949.3,1187949.3,10341,0,0,0,L,1122011218,1,120.65,119.97,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911829,120142.00
01/19/2019 10:30,2,0.230,ACTIVE,210.57,334.54,60.001,1547911804,"201051344000983","174011545737251",30.77,-7.00,0,296.06,338.74,7.2,5.0,0.018,1206639.6,1206639.6,2443,0,0,0,L,1122011218,1,120.20,120.42,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911830,120143.00
01/19/2019 10:30,2,0.258,ACTIVE,210.35,333.03,60.012,1547911804,"201051344001203","174011545737251",30.67,-8.50,0,295.16,340.55,8.1,5.8,0.022,1196825.2,1196825.2,10371,0,0,0,L,1122011218,1,121.33,119.97,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911831,120144.00
01/19/2019 10:30,2,0.285,ALERT,210.35,332.13,60.012,1547911804,"201051344001230","174011545737251",29.38,-8.00,0,295.46,338.44,8.5,6.3,0.027,1191279.4,1191279.4,10365,0,0,0,L,1122011218,1,121.10,119.97,0002,-11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911833,120145.00
01/19/2019 10:30,2,0.246,ACTIVE,210.12,333.63,60.054,1547911804,"201051344000646","174011545737251",29.24,-8.50,0,294.86,338.74,7.3,5.1,0.013,1185929.0,1185929.0,10362,0,0,0,L,1122011218,1,120.88,119.97,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911834,120146.00
01/19/2019 10:30,2,0.223,ACTIVE,211.25,333.33,60.049,1547911804,"201051344000867","174011545737251",29.60,-7.00,0,295.16,352.27,6.7,4.5,0.009,1187934.1,1187934.1,34202,0,0,0,L,1122011218,1,120.65,120.88,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911835,120147.00
01/19/2019 10:30,2,0.246,ACTIVE,211.48,335.74,60.022,1547911804,"201051344000633","174011545737251",29.70,-8.50,0,293.66,348.96,7.5,5.3,0.009,1186859.3,1186859.3,34249,0,0,0,L,1122011218,1,120.88,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911836,120148.00
01/19/2019 10:30,2,0.311,ACTIVE,209.90,333.33,60.012,1547911804,"201051344000955","174011545737251",29.22,-8.00,0,295.16,340.85,9.2,7.0,0.027,1204908.6,1204908.6,10358,0,0,0,L,1122011218,1,120.42,120.20,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911837,120149.00
01/19/2019 10:30,2,0.266,ACTIVE,211.03,333.63,60.065,1547911804,"201051344000648","174011545737251",30.59,-9.00,0,295.46,339.04,8.2,6.0,0.013,1195063.0,1195063.0,34168,0,0,0,L,1122011218,1,119.97,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911838,120150.00
01/19/2019 10:30,2,0.242,ACTIVE,211.48,334.84,60.028,1547911804,"201051344000645","174011545737251",30.65,-6.50,0,296.06,342.35,7.6,5.4,0.013,1199377.7,1199377.7,34163,0,0,0,L,1122011218,1,120.65,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911839,120151.00
01/19/2019 10:30,2,0.291,ALERT,211.03,341.75,60.028,1547911804,"201051344000569","174011545737251",31.61,-7.00,0,296.36,350.47,9.3,7.1,0.031,1216720.9,1216720.9,2428,0,0,0,L,1122011218,1,119.75,121.10,0002,-9,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911841,120152.00
01/19/2019 10:30,2,0.320,ACTIVE,211.25,347.46,60.017,1547911804,"179051228000119","174011545737251",32.42,-4.00,0,294.26,351.07,10.6,8.3,0.022,3234.4,3234.4,2439,0,0,0,L,46974696,1,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547911842,120153.00
01/19/2019 10:45,2,0.314,ACTIVE,211.03,335.14,60.022,1547912704,"201051344000579","174011545737251",30.87,-7.00,0,328.52,342.95,9.9,7.6,0.022,1216158.4,1216158.4,2456,0,0,0,L,1122011218,1,120.20,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912705,120154.00
01/19/2019 10:45,2,0.271,ACTIVE,210.35,349.86,60.043,1547912704,"201051344001025","174011545737251",32.48,-8.50,0,327.62,360.08,9.0,6.7,0.022,1200858.6,1200858.6,10373,0,0,0,L,1122011218,1,120.65,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912706,120155.00
01/19/2019 10:45,2,0.383,ACTIVE,210.80,354.37,60.033,1547912704,"201051344001093","174011545737251",32.88,-6.00,0,327.92,358.88,12.8,10.5,0.035,1193050.5,1193050.5,10356,0,0,0,L,1122011218,1,121.10,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912707,120156.00
01/19/2019 10:45,2,0.318,ACTIVE,210.80,341.75,60.022,1547912704,"201051344000458","174011545737251",31.67,-5.00,0,329.73,347.46,10.3,8.0,0.035,1202469.1,1202469.1,2451,0,0,0,L,1122011218,1,120.20,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912708,120157.00
01/19/2019 10:45,2,0.338,ACTIVE,210.57,348.06,59.996,1547912704,"201051344000890","174011545737251",32.28,-7.00,0,329.43,358.88,11.1,8.8,0.035,1197232.2,1197232.2,10353,0,0,0,L,1122011218,1,121.10,119.75,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912709,120158.00
01/19/2019 10:45,2,0.236,ACTIVE,210.80,335.14,60.033,1547912704,"201051344000988","174011545737251",21.21,-7.00,0,292.46,339.34,5.1,3.0,0.009,937864.9,937864.9,2478,0,0,0,L,1122011218,1,119.97,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912710,120159.00
01/19/2019 10:45,2,0.271,ACTIVE,211.03,363.99,59.996,1547912704,"201051344000582","174011545737251",33.93,-8.00,0,328.22,366.70,9.4,7.1,0.022,1177160.8,1177160.8,10321,0,0,0,L,1122011218,1,121.10,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912711,120160.00
01/19/2019 10:45,2,0.275,ACTIVE,210.80,336.34,60.028,1547912704,"201051344000868","174011545737251",30.99,-8.00,0,327.92,346.86,8.7,6.5,0.022,1189223.6,1189223.6,34198,0,0,0,L,1122011218,1,119.97,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912712,120161.00
01/19/2019 10:45,2,0.330,ACTIVE,211.48,336.94,60.038,1547912704,"201051344000576","174011545737251",31.03,-6.50,0,329.43,346.86,10.4,8.1,0.031,1202856.8,1202856.8,6632,0,0,0,L,1122011218,1,120.42,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912713,120162.00
01/19/2019 10:45,2,0.232,ALERT,211.03,336.34,60.017,1547912704,"201051344001158","174011545737251",31.03,-8.50,0,294.56,339.34,7.3,5.2,0.022,1182456.0,1182456.0,2456,0,0,0,L,1122011218,1,120.20,120.88,0002,-8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912714,120163.00
01/19/2019 10:45,2,0.271,ACTIVE,210.80,370.90,60.022,1547912704,"201051344000917","174011545737251",34.57,-5.50,0,327.92,373.91,9.5,7.3,0.027,1194056.8,1194056.8,10326,0,0,0,L,1122011218,1,120.88,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912715,120164.00
01/19/2019 10:45,2,0.381,ACTIVE,210.80,333.63,59.996,1547912704,"201051344000417","174011545737251",20.77,-8.00,0,294.26,337.24,8.1,5.8,0.018,968944.9,968944.9,10416,0,0,0,L,1122011218,1,120.88,120.42,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912716,120165.00
01/19/2019 10:45,2,0.354,ACTIVE,211.03,358.28,60.022,1547912704,"201051344000685","174011545737251",33.26,-8.00,0,331.23,363.39,11.9,9.6,0.044,1198345.0,1198345.0,10362,0,0,0,L,1122011218,1,121.78,120.20,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912717,120166.00
01/19/2019 10:45,2,0.312,ACTIVE,210.80,334.24,59.985,1547912704,"201051344000651","174011545737251",30.49,-9.00,0,321.91,359.48,9.7,7.4,0.022,1192037.6,1192037.6,10359,0,0,0,L,1122011218,1,121.33,119.97,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912718,120167.00
01/19/2019 10:45,2,0.277,ACTIVE,210.57,338.14,60.006,1547912704,"201051344000594","174011545737251",31.13,-8.50,0,308.99,353.77,8.8,6.5,0.031,1206891.6,1206891.6,34171,0,0,0,L,1122011218,1,119.97,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912719,120168.00
01/19/2019 10:45,2,0.305,ALERT,211.25,338.44,60.028,1547912704,"201051344000469","174011545737251",31.21,-8.50,0,295.46,344.45,9.7,7.4,0.022,1191214.8,1191214.8,2459,0,0,0,L,1122011218,1,119.97,121.55,0002,-11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912721,120169.00
01/19/2019 10:45,2,0.260,ACTIVE,210.80,334.54,60.033,1547912704,"201051344000585","174011545737251",30.24,-7.00,0,315.30,349.56,8.0,5.8,0.018,1206799.5,1206799.5,10393,0,0,0,L,1122011218,1,120.65,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912722,120170.00
01/19/2019 10:45,2,0.312,ACTIVE,211.48,338.14,60.012,1547912704,"201051344000853","174011545737251",31.19,-7.00,0,329.73,345.66,9.9,7.6,0.040,1207101.8,1207101.8,2443,0,0,0,L,1122011218,1,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912723,120171.00
01/19/2019 10:45,2,0.244,ACTIVE,211.03,373.01,59.990,1547912704,"201051344001145","174011545737251",34.93,-7.00,0,330.63,376.31,8.6,6.4,0.027,1205833.3,1205833.3,10336,0,0,0,L,1122011218,1,121.10,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912724,120172.00
01/19/2019 10:45,2,0.361,ACTIVE,210.80,337.54,60.028,1547912704,"201051344000438","174011545737251",31.13,-8.00,0,328.22,365.80,11.4,9.1,0.035,1199684.4,1199684.4,10364,0,0,0,L,1122011218,1,121.33,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912724,120173.00
01/19/2019 10:45,2,0.232,ACTIVE,210.35,351.67,60.049,1547912704,"201051344001135","174011545737251",32.70,-8.00,0,317.40,354.37,7.8,5.6,0.022,1187950.5,1187950.5,10342,0,0,0,L,1122011218,1,120.88,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912725,120174.00
01/19/2019 10:45,2,0.279,ACTIVE,211.03,343.55,59.996,1547912704,"201051344000983","174011545737251",31.77,-6.50,0,328.82,348.66,9.0,6.8,0.035,1206641.0,1206641.0,2444,0,0,0,L,1122011218,1,120.20,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912726,120175.00
01/19/2019 10:45,2,0.309,ACTIVE,210.80,333.93,60.028,1547912704,"201051344001203","174011545737251",30.75,-8.00,0,328.82,355.58,9.7,7.4,0.044,1196826.9,1196826.9,10372,0,0,0,L,1122011218,1,121.55,120.20,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912727,120176.00
01/19/2019 10:45,2,0.326,ACTIVE,210.80,337.54,59.985,1547912704,"201051344001230","174011545737251",31.09,-7.00,0,327.02,354.67,10.3,8.1,0.044,1191281.2,1191281.2,10367,0,0,0,L,1122011218,1,121.33,120.20,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912728,120177.00
01/19/2019 10:45,2,0.279,ACTIVE,210.57,335.44,60.028,1547912704,"201051344000646","174011545737251",30.91,-8.50,0,326.42,344.15,8.8,6.5,0.031,1185930.5,1185930.5,10363,0,0,0,L,1122011218,1,121.10,120.20,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912729,120178.00
01/19/2019 10:45,2,0.268,ACTIVE,211.48,334.24,60.022,1547912704,"201051344000867","174011545737251",30.59,-6.50,0,311.99,351.97,8.3,6.1,0.031,1187935.4,1187935.4,34203,0,0,0,L,1122011218,1,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912730,120179.00
01/19/2019 10:45,2,0.297,ACTIVE,211.93,337.24,60.012,1547912704,"201051344000633","174011545737251",30.08,-8.00,0,306.88,357.68,9.1,6.8,0.022,1186860.7,1186860.7,34250,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912731,120180.00
01/19/2019 10:45,2,0.344,ACTIVE,210.35,347.76,59.996,1547912704,"201051344000955","174011545737251",32.18,-8.00,0,327.32,356.78,11.2,8.9,0.040,1204910.6,1204910.6,10359,0,0,0,L,1122011218,1,120.65,120.20,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912732,120181.00
01/19/2019 10:45,2,0.309,ACTIVE,211.03,338.44,59.985,1547912704,"201051344000648","174011545737251",31.35,-8.50,0,327.32,351.67,9.8,7.6,0.031,1195064.7,1195064.7,34169,0,0,0,L,1122011218,1,119.97,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912733,120182.00
01/19/2019 10:45,2,0.289,ACTIVE,211.48,335.74,60.043,1547912704,"201051344000645","174011545737251",30.87,-6.00,0,329.43,355.28,9.1,6.9,0.035,1199379.2,1199379.2,34164,0,0,0,L,1122011218,1,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912734,120183.00
01/19/2019 10:45,2,0.336,ACTIVE,211.25,357.68,59.975,1547912704,"201051344000569","174011545737251",33.20,-6.50,0,331.53,363.69,11.4,9.1,0.044,1216722.9,1216722.9,2430,0,0,0,L,1122011218,1,119.97,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912735,120184.00
01/19/2019 10:45,2,0.408,ACTIVE,211.25,339.04,60.033,1547912704,"179051228000119","174011545737251",31.25,-3.50,0,331.83,349.56,12.9,10.5,0.040,3236.8,3236.8,2440,0,0,0,L,46974696,1,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547912736,120185.00
01/19/2019 11:00,2,0.330,ACTIVE,211.48,335.44,60.043,1547913604,"201051344000579","174011545737251",30.87,-7.00,0,330.33,344.15,10.3,8.0,0.027,1216160.3,1216160.3,2457,0,0,0,L,1122011218,1,120.42,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913606,120186.00
01/19/2019 11:00,2,0.297,ACTIVE,210.57,341.75,60.054,1547913604,"201051344001025","174011545737251",31.63,-7.00,0,329.43,362.79,9.6,7.3,0.031,1200860.3,1200860.3,10374,0,0,0,L,1122011218,1,120.65,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913606,120187.00
01/19/2019 11:00,2,0.395,ACTIVE,210.80,356.18,60.043,1547913604,"201051344001093","174011545737251",33.04,-5.50,0,328.82,363.69,13.2,10.9,0.044,1193053.1,1193053.1,10357,0,0,0,L,1122011218,1,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913607,120188.00
01/19/2019 11:00,2,0.330,ACTIVE,211.25,347.16,60.033,1547913604,"201051344000458","174011545737251",32.14,-4.00,0,330.63,353.17,10.8,8.5,0.040,1202471.1,1202471.1,2452,0,0,0,L,1122011218,1,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913608,120189.00
01/19/2019 11:00,2,0.350,ACTIVE,210.80,352.87,60.054,1547913604,"201051344000890","174011545737251",32.72,-6.00,0,327.92,360.08,11.6,9.3,0.040,1197234.4,1197234.4,10354,0,0,0,L,1122011218,1,121.33,119.97,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913609,120190.00
01/19/2019 11:00,2,0.244,ALERT,211.03,336.04,60.028,1547913604,"201051344000988","174011545737251",21.27,-6.50,0,293.06,339.65,5.3,3.2,0.013,937865.6,937865.6,2479,0,0,0,L,1122011218,1,120.20,121.10,0002,-10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913611,120191.00
01/19/2019 11:00,2,0.326,ACTIVE,211.48,353.77,60.006,1547913604,"201051344000582","174011545737251",32.78,-7.00,0,329.43,369.10,10.8,8.5,0.044,1177162.8,1177162.8,10322,0,0,0,L,1122011218,1,121.33,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913612,120192.00
01/19/2019 11:00,2,0.295,ACTIVE,211.25,335.74,60.038,1547913604,"201051344000868","174011545737251",30.85,-7.00,0,330.03,347.16,9.3,7.0,0.031,1189225.2,1189225.2,34199,0,0,0,L,1122011218,1,120.42,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913613,120193.00
01/19/2019 11:00,2,0.338,ACTIVE,211.93,345.36,60.028,1547913604,"201051344000576","174011545737251",31.91,-6.00,0,329.73,350.17,10.9,8.6,0.031,1202858.8,1202858.8,6633,0,0,0,L,1122011218,1,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913614,120194.00
01/19/2019 11:00,2,0.242,ACTIVE,211.48,346.86,59.975,1547913604,"201051344001158","174011545737251",32.10,-8.00,0,328.52,349.56,7.9,5.7,0.031,1182457.3,1182457.3,2458,0,0,0,L,1122011218,1,120.42,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913615,120195.00
01/19/2019 11:00,2,0.273,ACTIVE,211.03,373.01,60.012,1547913604,"201051344000917","174011545737251",34.77,-5.00,0,328.82,375.71,9.7,7.4,0.035,1194058.6,1194058.6,10327,0,0,0,L,1122011218,1,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913616,120196.00
01/19/2019 11:00,2,0.395,ACTIVE,210.80,334.54,60.033,1547913604,"201051344000417","174011545737251",21.05,-8.00,0,327.62,338.74,8.4,6.2,0.027,968946.3,968946.3,10417,0,0,0,L,1122011218,1,120.88,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913617,120197.00
01/19/2019 11:00,2,0.369,ACTIVE,211.25,360.08,60.038,1547913604,"201051344000685","174011545737251",33.42,-7.00,0,330.63,365.19,12.6,10.2,0.049,1198347.4,1198347.4,10363,0,0,0,L,1122011218,1,121.78,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913618,120198.00
01/19/2019 11:00,2,0.293,ACTIVE,211.03,362.49,60.033,1547913604,"201051344000651","174011545737251",33.73,-8.00,0,329.13,364.59,10.1,7.8,0.022,1192039.5,1192039.5,10360,0,0,0,L,1122011218,1,121.55,120.20,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913619,120199.00
01/19/2019 11:00,2,0.289,ACTIVE,211.03,346.86,60.033,1547913604,"201051344000594","174011545737251",32.12,-8.00,0,328.82,354.37,9.4,7.2,0.027,1206893.3,1206893.3,34172,0,0,0,L,1122011218,1,120.42,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913620,120200.00
01/19/2019 11:00,2,0.320,ACTIVE,211.48,336.04,60.028,1547913604,"201051344000469","174011545737251",29.54,-8.00,0,329.73,347.46,9.6,7.3,0.027,1191216.7,1191216.7,2461,0,0,0,L,1122011218,1,120.20,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913621,120201.00
01/19/2019 11:00,2,0.275,ACTIVE,211.03,335.14,60.022,1547913604,"201051344000585","174011545737251",30.89,-7.00,0,328.22,348.36,8.6,6.4,0.031,1206801.0,1206801.0,10394,0,0,0,L,1122011218,1,120.88,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913622,120202.00
01/19/2019 11:00,2,0.332,ACTIVE,211.93,337.54,60.038,1547913604,"201051344000853","174011545737251",30.49,-6.50,0,332.13,352.57,10.3,8.0,0.044,1207103.8,1207103.8,2444,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913622,120203.00
01/19/2019 11:00,2,0.244,ACTIVE,211.25,374.81,60.043,1547913604,"201051344001145","174011545737251",35.11,-6.50,0,331.23,380.52,8.7,6.5,0.031,1205834.9,1205834.9,10337,0,0,0,L,1122011218,1,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913623,120204.00
01/19/2019 11:00,2,0.381,ACTIVE,210.80,339.04,60.043,1547913604,"201051344000438","174011545737251",31.25,-8.00,0,329.13,358.28,12.1,9.8,0.049,1199686.7,1199686.7,10365,0,0,0,L,1122011218,1,121.33,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913624,120205.00
01/19/2019 11:00,2,0.238,ACTIVE,210.57,357.68,60.028,1547913604,"201051344001135","174011545737251",33.36,-7.00,0,329.43,360.99,8.1,5.9,0.018,1187951.9,1187951.9,10343,0,0,0,L,1122011218,1,120.88,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913625,120206.00
01/19/2019 11:00,2,0.287,ACTIVE,211.25,350.17,60.012,1547913604,"201051344000983","174011545737251",32.46,-6.00,0,330.33,356.18,9.5,7.3,0.035,1206642.8,1206642.8,2445,0,0,0,L,1122011218,1,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913626,120207.00
01/19/2019 11:00,2,0.328,ACTIVE,211.03,342.35,60.017,1547913604,"201051344001203","174011545737251",31.69,-7.00,0,328.52,353.77,10.5,8.2,0.040,1196828.8,1196828.8,10373,0,0,0,L,1122011218,1,121.55,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913627,120208.00
01/19/2019 11:00,2,0.344,ACTIVE,210.80,341.45,60.033,1547913604,"201051344001230","174011545737251",31.49,-7.00,0,330.03,351.97,11.0,8.7,0.049,1191283.2,1191283.2,10368,0,0,0,L,1122011218,1,121.33,120.20,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913628,120209.00
01/19/2019 11:00,2,0.293,ACTIVE,210.57,344.76,60.038,1547913604,"201051344000646","174011545737251",31.87,-8.00,0,328.82,350.47,9.5,7.3,0.031,1185932.1,1185932.1,10364,0,0,0,L,1122011218,1,121.33,120.20,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913629,120210.00
01/19/2019 11:00,2,0.279,ACTIVE,211.48,339.04,60.012,1547913604,"201051344000867","174011545737251",31.37,-6.00,0,328.82,345.06,8.9,6.7,0.027,1187937.0,1187937.0,34204,0,0,0,L,1122011218,1,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913630,120211.00
01/19/2019 11:00,2,0.303,ACTIVE,211.93,339.65,60.022,1547913604,"201051344000633","174011545737251",31.31,-7.00,0,328.82,345.66,9.7,7.4,0.022,1186862.4,1186862.4,34251,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913631,120212.00
01/19/2019 11:00,2,0.352,ACTIVE,210.35,357.68,60.033,1547913604,"201051344000955","174011545737251",33.24,-7.00,0,329.13,362.49,11.9,9.5,0.040,1204912.9,1204912.9,10360,0,0,0,L,1122011218,1,120.65,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913632,120213.00
01/19/2019 11:00,2,0.322,ACTIVE,211.25,347.76,60.028,1547913604,"201051344000648","174011545737251",32.28,-8.00,0,331.23,354.97,10.6,8.3,0.031,1195066.6,1195066.6,34170,0,0,0,L,1122011218,1,120.20,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913633,120214.00
01/19/2019 11:00,2,0.309,ACTIVE,211.70,336.34,60.017,1547913604,"201051344000645","174011545737251",30.83,-5.50,0,330.33,351.07,9.7,7.4,0.040,1199380.9,1199380.9,34165,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913634,120215.00
