ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 11:00,2,0.348,ACTIVE,211.25,360.08,60.033,1547913604,"201051344000569","174011545737251",33.54,-6.00,0,331.23,365.19,11.9,9.6,0.049,1216725.2,1216725.2,2431,0,0,0,L,1122011218,1,120.20,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913635,120216.00
01/19/2019 11:00,2,0.428,ACTIVE,211.48,339.04,60.038,1547913604,"179051228000119","174011545737251",31.27,-3.00,0,331.83,347.16,13.6,11.2,0.049,3239.4,3239.4,2441,0,0,0,L,46974696,1,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547913636,120217.00
01/19/2019 11:15,2,0.330,ACTIVE,211.48,335.14,60.001,1547914504,"201051344000579","174011545737251",30.87,-6.50,0,330.33,355.58,10.3,8.0,0.035,1216162.3,1216162.3,2458,0,0,0,L,1122011218,1,120.65,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914505,120218.00
01/19/2019 11:15,2,0.297,ACTIVE,211.03,345.06,59.985,1547914504,"201051344001025","174011545737251",31.99,-7.00,0,329.73,362.79,9.7,7.4,0.031,1200862.1,1200862.1,10375,0,0,0,L,1122011218,1,120.88,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914506,120219.00
01/19/2019 11:15,2,0.395,ACTIVE,211.03,357.38,60.028,1547914504,"201051344001093","174011545737251",33.16,-5.50,0,329.43,364.89,13.3,10.9,0.044,1193055.8,1193055.8,10358,0,0,0,L,1122011218,1,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914507,120220.00
01/19/2019 11:15,2,0.328,ACTIVE,211.48,348.06,60.012,1547914504,"201051344000458","174011545737251",32.30,-3.50,0,329.73,354.37,10.8,8.5,0.035,1202473.2,1202473.2,2453,0,0,0,L,1122011218,1,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914508,120221.00
01/19/2019 11:15,2,0.352,ACTIVE,211.03,353.47,59.943,1547914504,"201051344000890","174011545737251",32.84,-6.00,0,329.43,361.29,11.8,9.4,0.035,1197236.8,1197236.8,10355,0,0,0,L,1122011218,1,121.33,119.97,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914509,120222.00
01/19/2019 11:15,2,0.242,ACTIVE,211.25,336.64,59.985,1547914504,"201051344000988","174011545737251",21.45,-6.50,0,316.50,354.97,5.3,3.2,0.018,937866.4,937866.4,2481,0,0,0,L,1122011218,1,120.20,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914510,120223.00
01/19/2019 11:15,2,0.322,ACTIVE,211.48,357.38,60.017,1547914504,"201051344000582","174011545737251",33.16,-7.00,0,330.03,361.59,10.9,8.6,0.035,1177164.9,1177164.9,10323,0,0,0,L,1122011218,1,121.33,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914511,120224.00
01/19/2019 11:15,2,0.297,ACTIVE,211.48,336.34,60.017,1547914504,"201051344000868","174011545737251",30.85,-6.50,0,330.03,344.76,9.3,7.1,0.031,1189226.9,1189226.9,34200,0,0,0,L,1122011218,1,120.42,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914512,120225.00
01/19/2019 11:15,2,0.338,ACTIVE,211.93,345.06,59.985,1547914504,"201051344000576","174011545737251",31.89,-6.00,0,330.63,352.27,10.9,8.6,0.040,1202861.0,1202861.0,6634,0,0,0,L,1122011218,1,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914513,120226.00
01/19/2019 11:15,2,0.260,ACTIVE,211.48,335.44,59.990,1547914504,"201051344001158","174011545737251",29.98,-7.00,0,330.93,349.26,7.9,5.7,0.022,1182458.7,1182458.7,2459,0,0,0,L,1122011218,1,120.42,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914514,120227.00
01/19/2019 11:15,2,0.273,ACTIVE,211.25,372.71,59.996,1547914504,"201051344000917","174011545737251",34.75,-4.00,0,331.23,377.52,9.7,7.4,0.027,1194060.4,1194060.4,10328,0,0,0,L,1122011218,1,121.10,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914515,120228.00
01/19/2019 11:15,2,0.395,ACTIVE,211.25,334.54,60.006,1547914504,"201051344000417","174011545737251",21.11,-7.00,0,328.52,339.95,8.5,6.2,0.022,968947.9,968947.9,10418,0,0,0,L,1122011218,1,121.10,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914516,120229.00
01/19/2019 11:15,2,0.367,ACTIVE,211.48,360.99,59.990,1547914504,"201051344000685","174011545737251",33.52,-6.50,0,331.23,367.60,12.5,10.1,0.049,1198349.9,1198349.9,10364,0,0,0,L,1122011218,1,122.01,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914516,120230.00
01/19/2019 11:15,2,0.320,ACTIVE,211.25,345.36,60.001,1547914504,"201051344000651","174011545737251",31.99,-8.00,0,330.03,366.40,10.4,8.1,0.027,1192041.5,1192041.5,10361,0,0,0,L,1122011218,1,121.78,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914517,120231.00
01/19/2019 11:15,2,0.291,ACTIVE,211.03,346.26,60.001,1547914504,"201051344000594","174011545737251",32.05,-7.00,0,329.43,357.98,9.5,7.3,0.031,1206895.0,1206895.0,34173,0,0,0,L,1122011218,1,120.42,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914518,120232.00
01/19/2019 11:15,2,0.320,ACTIVE,211.48,335.44,59.996,1547914504,"201051344000469","174011545737251",30.83,-7.00,0,327.62,349.26,10.0,7.7,0.031,1191218.6,1191218.6,2462,0,0,0,L,1122011218,1,119.97,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914519,120233.00
01/19/2019 11:15,2,0.277,ACTIVE,211.25,335.44,60.001,1547914504,"201051344000585","174011545737251",30.87,-6.50,0,328.52,348.96,8.7,6.5,0.027,1206802.6,1206802.6,10395,0,0,0,L,1122011218,1,120.88,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914520,120234.00
01/19/2019 11:15,2,0.318,ACTIVE,211.93,350.77,59.980,1547914504,"201051344000853","174011545737251",32.52,-6.00,0,331.23,355.58,10.5,8.2,0.040,1207105.8,1207105.8,2445,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914521,120235.00
01/19/2019 11:15,2,0.242,ACTIVE,211.25,374.51,59.996,1547914504,"201051344001145","174011545737251",35.11,-6.50,0,332.13,380.22,8.7,6.5,0.027,1205836.4,1205836.4,10338,0,0,0,L,1122011218,1,121.33,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914522,120236.00
01/19/2019 11:15,2,0.381,ACTIVE,211.25,347.76,60.012,1547914504,"201051344000438","174011545737251",32.12,-7.00,0,329.13,356.78,12.4,10.0,0.044,1199689.1,1199689.1,10366,0,0,0,L,1122011218,1,121.55,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914523,120237.00
01/19/2019 11:15,2,0.236,ACTIVE,210.57,358.58,60.006,1547914504,"201051344001135","174011545737251",33.40,-6.50,0,330.33,364.29,8.0,5.8,0.022,1187953.3,1187953.3,10344,0,0,0,L,1122011218,1,121.10,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914524,120238.00
01/19/2019 11:15,2,0.291,ACTIVE,211.03,348.96,60.017,1547914504,"201051344000983","174011545737251",32.34,-5.50,0,330.03,357.08,9.6,7.3,0.031,1206644.5,1206644.5,2446,0,0,0,L,1122011218,1,120.42,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914525,120239.00
01/19/2019 11:15,2,0.324,ACTIVE,211.03,344.76,60.006,1547914504,"201051344001203","174011545737251",31.95,-7.00,0,330.63,355.88,10.6,8.3,0.049,1196830.8,1196830.8,10374,0,0,0,L,1122011218,1,121.55,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914526,120240.00
01/19/2019 11:15,2,0.344,ACTIVE,210.80,341.75,60.022,1547914504,"201051344001230","174011545737251",31.53,-6.50,0,329.73,353.77,11.0,8.7,0.044,1191285.3,1191285.3,10369,0,0,0,L,1122011218,1,121.33,119.97,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914527,120241.00
01/19/2019 11:15,2,0.293,ACTIVE,210.80,347.16,59.990,1547914504,"201051344000646","174011545737251",32.12,-7.00,0,329.73,353.77,9.5,7.3,0.035,1185933.9,1185933.9,10365,0,0,0,L,1122011218,1,121.10,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914528,120242.00
01/19/2019 11:15,2,0.273,ACTIVE,211.70,342.05,60.001,1547914504,"201051344000867","174011545737251",31.61,-5.50,0,330.33,349.56,8.8,6.6,0.027,1187938.6,1187938.6,34205,0,0,0,L,1122011218,1,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914529,120243.00
01/19/2019 11:15,2,0.303,ACTIVE,212.16,337.54,59.996,1547914504,"201051344000633","174011545737251",31.05,-6.50,0,331.83,346.56,9.6,7.3,0.027,1186864.2,1186864.2,34252,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914530,120244.00
01/19/2019 11:15,2,0.352,ACTIVE,210.57,360.38,60.022,1547914504,"201051344000955","174011545737251",33.44,-6.50,0,329.73,365.80,11.9,9.6,0.044,1204915.2,1204915.2,10361,0,0,0,L,1122011218,1,120.65,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914531,120245.00
01/19/2019 11:15,2,0.318,ACTIVE,211.48,348.36,60.006,1547914504,"201051344000648","174011545737251",32.34,-7.00,0,331.53,357.08,10.5,8.2,0.031,1195068.6,1195068.6,34171,0,0,0,L,1122011218,1,120.20,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914532,120246.00
01/19/2019 11:15,2,0.309,ACTIVE,211.93,336.04,60.012,1547914504,"201051344000645","174011545737251",30.83,-5.50,0,330.33,344.76,9.7,7.4,0.040,1199382.7,1199382.7,34166,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914533,120247.00
01/19/2019 11:15,2,0.354,ACTIVE,211.70,358.28,60.006,1547914504,"201051344000569","174011545737251",33.28,-5.50,0,329.43,365.49,12.0,9.6,0.044,1216727.6,1216727.6,2432,0,0,0,L,1122011218,1,120.20,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914534,120248.00
01/19/2019 11:15,2,0.424,ACTIVE,211.93,339.65,60.017,1547914504,"179051228000119","174011545737251",31.39,-2.50,0,331.83,347.76,13.5,11.1,0.044,3242.2,3242.2,2442,0,0,0,L,46974696,1,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547914535,120249.00
01/19/2019 11:30,2,0.334,ACTIVE,211.48,336.34,60.059,1547915404,"201051344000579","174011545737251",31.05,-6.50,0,330.33,346.56,10.5,8.2,0.035,1216164.3,1216164.3,2459,0,0,0,L,1122011218,1,120.42,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915405,120250.00
01/19/2019 11:30,2,0.303,ACTIVE,210.80,347.46,60.017,1547915404,"201051344001025","174011545737251",32.28,-7.00,0,330.63,363.09,9.9,7.7,0.031,1200863.9,1200863.9,10376,0,0,0,L,1122011218,1,120.88,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915406,120251.00
01/19/2019 11:30,2,0.398,ACTIVE,211.25,359.48,60.038,1547915404,"201051344001093","174011545737251",33.28,-5.00,0,329.13,364.59,13.5,11.1,0.049,1193058.5,1193058.5,10359,0,0,0,L,1122011218,1,121.10,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915407,120252.00
01/19/2019 11:30,2,0.330,ACTIVE,211.48,349.56,60.028,1547915404,"201051344000458","174011545737251",32.44,-3.50,0,330.63,354.37,10.9,8.6,0.035,1202475.3,1202475.3,2454,0,0,0,L,1122011218,1,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915408,120253.00
01/19/2019 11:30,2,0.354,ACTIVE,211.03,356.78,60.054,1547915404,"201051344000890","174011545737251",33.12,-6.00,0,330.03,361.59,11.9,9.6,0.040,1197239.0,1197239.0,10356,0,0,0,L,1122011218,1,121.33,119.97,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915409,120254.00
01/19/2019 11:30,2,0.248,ACTIVE,211.03,335.44,60.017,1547915404,"201051344000988","174011545737251",21.09,-6.50,0,315.60,352.27,5.3,3.2,0.004,937867.2,937867.2,2482,0,0,0,L,1122011218,1,120.20,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915410,120255.00
01/19/2019 11:30,2,0.324,ACTIVE,211.70,356.18,60.033,1547915404,"201051344000582","174011545737251",33.10,-6.50,0,330.33,361.89,10.9,8.6,0.035,1177167.0,1177167.0,10324,0,0,0,L,1122011218,1,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915411,120256.00
01/19/2019 11:30,2,0.299,ACTIVE,211.03,336.94,60.017,1547915404,"201051344000868","174011545737251",31.07,-6.50,0,330.33,343.25,9.5,7.2,0.027,1189228.7,1189228.7,34201,0,0,0,L,1122011218,1,120.20,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915412,120257.00
01/19/2019 11:30,2,0.336,ACTIVE,211.70,347.76,59.985,1547915404,"201051344000576","174011545737251",32.14,-5.50,0,330.63,351.67,11.0,8.7,0.035,1202863.1,1202863.1,6635,0,0,0,L,1122011218,1,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915413,120258.00
01/19/2019 11:30,2,0.260,ACTIVE,211.70,335.44,60.033,1547915404,"201051344001158","174011545737251",30.53,-8.00,0,329.43,347.46,8.0,5.8,0.031,1182460.1,1182460.1,2460,0,0,0,L,1122011218,1,120.42,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915414,120259.00
01/19/2019 11:30,2,0.271,ACTIVE,211.48,373.61,60.028,1547915404,"201051344000917","174011545737251",34.85,-4.00,0,330.03,379.02,9.6,7.4,0.035,1194062.3,1194062.3,10329,0,0,0,L,1122011218,1,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915415,120260.00
01/19/2019 11:30,2,0.400,ACTIVE,211.25,334.24,60.012,1547915404,"201051344000417","174011545737251",21.11,-7.00,0,328.82,339.34,8.6,6.4,0.022,968949.4,968949.4,10419,0,0,0,L,1122011218,1,121.10,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915416,120261.00
01/19/2019 11:30,2,0.371,ACTIVE,211.48,361.59,60.033,1547915404,"201051344000685","174011545737251",33.62,-6.50,0,331.23,366.40,12.7,10.3,0.053,1198352.4,1198352.4,10365,0,0,0,L,1122011218,1,122.01,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915417,120262.00
01/19/2019 11:30,2,0.324,ACTIVE,211.25,348.06,60.006,1547915404,"201051344000651","174011545737251",32.22,-8.00,0,330.63,353.17,10.6,8.3,0.031,1192043.5,1192043.5,10362,0,0,0,L,1122011218,1,121.78,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915418,120263.00
01/19/2019 11:30,2,0.291,ACTIVE,211.03,351.07,60.017,1547915404,"201051344000594","174011545737251",32.50,-7.00,0,328.82,359.18,9.6,7.3,0.022,1206896.8,1206896.8,34174,0,0,0,L,1122011218,1,120.20,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915419,120264.00
01/19/2019 11:30,2,0.328,ACTIVE,211.48,335.44,60.028,1547915404,"201051344000469","174011545737251",30.85,-7.00,0,328.82,348.06,10.3,8.0,0.031,1191220.5,1191220.5,2463,0,0,0,L,1122011218,1,120.20,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915419,120265.00
01/19/2019 11:30,2,0.279,ACTIVE,211.25,336.94,59.996,1547915404,"201051344000585","174011545737251",30.97,-6.50,0,328.82,347.46,8.8,6.6,0.031,1206804.1,1206804.1,10396,0,0,0,L,1122011218,1,120.88,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915420,120266.00
01/19/2019 11:30,2,0.338,ACTIVE,211.93,340.55,60.017,1547915404,"201051344000853","174011545737251",31.39,-6.00,0,332.43,355.28,10.8,8.5,0.049,1207107.8,1207107.8,2446,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915421,120267.00
01/19/2019 11:30,2,0.244,ACTIVE,211.25,375.41,60.028,1547915404,"201051344001145","174011545737251",35.19,-6.50,0,331.83,380.82,8.7,6.5,0.027,1205838.0,1205838.0,10339,0,0,0,L,1122011218,1,121.33,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915422,120268.00
01/19/2019 11:30,2,0.389,ACTIVE,211.25,343.25,60.001,1547915404,"201051344000438","174011545737251",31.65,-7.00,0,330.63,354.97,12.5,10.1,0.049,1199691.5,1199691.5,10367,0,0,0,L,1122011218,1,121.55,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915423,120269.00
01/19/2019 11:30,2,0.266,ACTIVE,210.80,335.74,59.969,1547915404,"201051344001135","174011545737251",31.03,-6.50,0,329.73,363.09,8.4,6.2,0.027,1187954.8,1187954.8,10345,0,0,0,L,1122011218,1,121.10,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915424,120270.00
01/19/2019 11:30,2,0.295,ACTIVE,211.48,349.56,60.065,1547915404,"201051344000983","174011545737251",32.34,-5.50,0,331.23,355.58,9.7,7.4,0.040,1206646.3,1206646.3,2447,0,0,0,L,1122011218,1,120.42,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915425,120271.00
01/19/2019 11:30,2,0.332,ACTIVE,211.03,343.25,60.006,1547915404,"201051344001203","174011545737251",31.83,-6.50,0,331.23,354.97,10.8,8.5,0.053,1196832.8,1196832.8,10375,0,0,0,L,1122011218,1,121.78,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915426,120272.00
01/19/2019 11:30,2,0.352,ACTIVE,211.25,343.55,60.012,1547915404,"201051344001230","174011545737251",31.69,-6.00,0,330.03,354.07,11.3,9.0,0.053,1191287.4,1191287.4,10370,0,0,0,L,1122011218,1,121.33,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915427,120273.00
01/19/2019 11:30,2,0.297,ACTIVE,210.80,348.36,60.022,1547915404,"201051344000646","174011545737251",32.30,-7.00,0,331.83,354.07,9.7,7.5,0.040,1185935.7,1185935.7,10366,0,0,0,L,1122011218,1,121.33,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915428,120274.00
01/19/2019 11:30,2,0.279,ACTIVE,211.70,343.25,60.054,1547915404,"201051344000867","174011545737251",31.81,-5.50,0,331.23,351.37,9.0,6.8,0.027,1187940.2,1187940.2,34206,0,0,0,L,1122011218,1,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915429,120275.00
01/19/2019 11:30,2,0.303,ACTIVE,212.16,342.05,60.033,1547915404,"201051344000633","174011545737251",31.57,-6.50,0,328.52,347.46,9.7,7.4,0.031,1186866.0,1186866.0,34253,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915430,120276.00
01/19/2019 11:30,2,0.359,ACTIVE,210.80,357.38,59.996,1547915404,"201051344000955","174011545737251",33.18,-6.50,0,329.43,364.29,12.1,9.8,0.049,1204917.6,1204917.6,10362,0,0,0,L,1122011218,1,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915431,120277.00
01/19/2019 11:30,2,0.318,ACTIVE,211.48,351.07,60.065,1547915404,"201051344000648","174011545737251",32.64,-6.50,0,330.93,355.28,10.6,8.3,0.035,1195070.6,1195070.6,34172,0,0,0,L,1122011218,1,119.97,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915432,120278.00
01/19/2019 11:30,2,0.311,ACTIVE,211.70,336.34,60.012,1547915404,"201051344000645","174011545737251",30.93,-5.00,0,330.03,345.36,9.8,7.5,0.031,1199384.5,1199384.5,34167,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915432,120279.00
01/19/2019 11:30,2,0.355,ACTIVE,211.48,360.08,60.017,1547915404,"201051344000569","174011545737251",33.44,-5.00,0,331.23,365.80,12.1,9.7,0.053,1216729.9,1216729.9,2433,0,0,0,L,1122011218,1,120.20,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915434,120280.00
01/19/2019 11:30,2,0.428,ACTIVE,211.70,339.34,60.017,1547915404,"179051228000119","174011545737251",31.57,-2.50,0,331.23,349.56,13.7,11.3,0.040,3244.9,3244.9,2443,0,0,0,L,46974696,1,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547915434,120281.00
01/19/2019 11:45,2,0.359,ACTIVE,211.70,347.76,60.054,1547916305,"201051344000579","174011545737251",32.18,-6.00,0,329.73,361.89,11.8,9.4,0.040,1216166.5,1216166.5,2460,0,0,0,L,1122011218,1,120.42,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916306,120282.00
01/19/2019 11:45,2,0.314,ACTIVE,211.03,359.78,59.990,1547916305,"201051344001025","174011545737251",33.54,-6.50,0,328.82,366.10,10.7,8.4,0.035,1200865.9,1200865.9,10377,0,0,0,L,1122011218,1,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916307,120283.00
01/19/2019 11:45,2,0.426,ACTIVE,211.25,366.10,60.033,1547916305,"201051344001093","174011545737251",34.03,-4.00,0,328.82,370.30,14.7,12.3,0.053,1193061.4,1193061.4,10360,0,0,0,L,1122011218,1,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916308,120284.00
01/19/2019 11:45,2,0.355,ACTIVE,211.48,354.97,59.990,1547916305,"201051344000458","174011545737251",32.96,-3.00,0,330.93,360.99,11.9,9.6,0.044,1202477.5,1202477.5,2455,0,0,0,L,1122011218,1,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916309,120285.00
01/19/2019 11:45,2,0.379,ACTIVE,211.25,362.19,60.006,1547916305,"201051344000890","174011545737251",33.77,-5.50,0,329.43,367.60,13.0,10.6,0.057,1197241.6,1197241.6,10357,0,0,0,L,1122011218,1,121.55,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916310,120286.00
01/19/2019 11:45,2,0.273,ACTIVE,211.25,336.34,60.012,1547916305,"201051344000988","174011545737251",21.29,-6.50,0,319.21,348.66,5.9,3.8,0.013,937868.0,937868.0,2483,0,0,0,L,1122011218,1,120.20,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916311,120287.00
01/19/2019 11:45,2,0.350,ACTIVE,211.70,361.29,59.985,1547916305,"201051344000582","174011545737251",33.60,-6.00,0,330.33,366.10,12.0,9.6,0.044,1177169.3,1177169.3,10325,0,0,0,L,1122011218,1,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916311,120288.00
01/19/2019 11:45,2,0.328,ACTIVE,211.48,345.66,60.017,1547916305,"201051344000868","174011545737251",31.89,-6.00,0,329.73,351.97,10.7,8.4,0.040,1189230.6,1189230.6,34202,0,0,0,L,1122011218,1,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916312,120289.00
01/19/2019 11:45,2,0.395,ACTIVE,212.16,337.84,60.033,1547916305,"201051344000576","174011545737251",30.75,-5.00,0,331.53,360.08,12.3,10.0,0.049,1202865.4,1202865.4,6636,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916314,120290.00
01/19/2019 11:45,2,0.277,ACTIVE,211.93,350.17,60.006,1547916305,"201051344001158","174011545737251",32.48,-7.00,0,329.43,356.48,9.2,6.9,0.035,1182461.7,1182461.7,2461,0,0,0,L,1122011218,1,120.42,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916315,120291.00
01/19/2019 11:45,2,0.275,ACTIVE,211.48,377.52,60.033,1547916305,"201051344000917","174011545737251",35.29,-3.50,0,329.43,380.82,9.9,7.6,0.035,1194064.1,1194064.1,10330,0,0,0,L,1122011218,1,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916316,120292.00
01/19/2019 11:45,2,0.447,ACTIVE,211.70,335.14,60.022,1547916305,"201051344000417","174011545737251",21.01,-6.50,0,329.43,340.55,9.5,7.3,0.040,968951.1,968951.1,10420,0,0,0,L,1122011218,1,121.33,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916317,120293.00
01/19/2019 11:45,2,0.439,ACTIVE,211.70,357.08,60.012,1547916305,"201051344000685","174011545737251",33.06,-6.00,0,331.23,370.90,14.7,12.3,0.075,1198355.1,1198355.1,10366,0,0,0,L,1122011218,1,122.23,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916318,120294.00
01/19/2019 11:45,2,0.342,ACTIVE,211.48,361.29,60.028,1547916305,"201051344000651","174011545737251",33.60,-7.00,0,331.53,366.10,11.6,9.3,0.040,1192045.7,1192045.7,10363,0,0,0,L,1122011218,1,121.78,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916319,120295.00
01/19/2019 11:45,2,0.326,ACTIVE,211.25,351.67,59.964,1547916305,"201051344000594","174011545737251",32.60,-7.00,0,330.33,359.18,10.8,8.5,0.040,1206898.7,1206898.7,34175,0,0,0,L,1122011218,1,120.42,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916320,120296.00
01/19/2019 11:45,2,0.352,ACTIVE,211.93,343.55,60.028,1547916305,"201051344000469","174011545737251",31.69,-7.00,0,328.22,348.06,11.3,9.0,0.035,1191222.5,1191222.5,2464,0,0,0,L,1122011218,1,120.20,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916321,120297.00
01/19/2019 11:45,2,0.301,ACTIVE,211.48,349.86,60.017,1547916305,"201051344000585","174011545737251",32.38,-6.00,0,329.73,356.18,9.9,7.7,0.027,1206805.9,1206805.9,10397,0,0,0,L,1122011218,1,121.10,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916322,120298.00
01/19/2019 11:45,2,0.377,ACTIVE,212.16,344.15,60.001,1547916305,"201051344000853","174011545737251",31.81,-5.50,0,332.73,354.97,12.2,9.8,0.062,1207110.1,1207110.1,2447,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916323,120299.00
01/19/2019 11:45,2,0.244,ACTIVE,211.70,379.62,60.033,1547916305,"201051344001145","174011545737251",35.58,-6.00,0,331.23,386.53,8.9,6.6,0.035,1205839.7,1205839.7,10340,0,0,0,L,1122011218,1,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916324,120300.00
01/19/2019 11:45,2,0.428,ACTIVE,211.48,354.97,60.012,1547916305,"201051344000438","174011545737251",32.92,-7.00,0,329.43,364.59,14.3,11.8,0.062,1199694.3,1199694.3,10368,0,0,0,L,1122011218,1,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916324,120301.00
01/19/2019 11:45,2,0.291,ACTIVE,211.03,351.07,60.070,1547916305,"201051344001135","174011545737251",32.58,-6.00,0,330.93,357.38,9.7,7.4,0.040,1187956.5,1187956.5,10346,0,0,0,L,1122011218,1,121.33,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916325,120302.00
01/19/2019 11:45,2,0.344,ACTIVE,211.48,335.74,59.980,1547916305,"201051344000983","174011545737251",30.87,-5.50,0,329.73,359.18,10.8,8.5,0.053,1206648.3,1206648.3,2448,0,0,0,L,1122011218,1,120.42,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916326,120303.00
01/19/2019 11:45,2,0.361,ACTIVE,211.25,353.77,60.006,1547916305,"201051344001203","174011545737251",32.82,-6.00,0,330.63,360.08,12.1,9.7,0.057,1196835.0,1196835.0,10376,0,0,0,L,1122011218,1,121.78,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916327,120304.00
01/19/2019 11:45,2,0.387,ACTIVE,211.25,356.18,60.043,1547916305,"201051344001230","174011545737251",32.92,-6.00,0,330.03,362.19,12.9,10.5,0.066,1191289.9,1191289.9,10371,0,0,0,L,1122011218,1,121.55,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916328,120305.00
01/19/2019 11:45,2,0.328,ACTIVE,211.03,354.67,59.964,1547916305,"201051344000646","174011545737251",32.80,-7.00,0,329.43,361.29,10.9,8.6,0.044,1185937.7,1185937.7,10367,0,0,0,L,1122011218,1,121.55,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916329,120306.00
01/19/2019 11:45,2,0.318,ACTIVE,211.70,334.84,60.012,1547916305,"201051344000867","174011545737251",30.63,-5.00,0,330.63,355.88,9.9,7.7,0.035,1187942.0,1187942.0,34207,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916330,120307.00
01/19/2019 11:45,2,0.318,ACTIVE,212.38,352.87,60.012,1547916305,"201051344000633","174011545737251",32.66,-6.50,0,331.83,358.58,10.6,8.3,0.040,1186868.0,1186868.0,34254,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916331,120308.00
01/19/2019 11:45,2,0.387,ACTIVE,211.03,365.80,60.059,1547916305,"201051344000955","174011545737251",33.99,-6.00,0,329.73,371.51,13.3,11.0,0.057,1204920.2,1204920.2,10363,0,0,0,L,1122011218,1,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916332,120309.00
01/19/2019 11:45,2,0.352,ACTIVE,211.48,353.47,60.012,1547916305,"201051344000648","174011545737251",32.84,-6.50,0,332.13,362.19,11.7,9.4,0.044,1195072.8,1195072.8,34173,0,0,0,L,1122011218,1,119.97,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916333,120310.00
01/19/2019 11:45,2,0.344,ACTIVE,211.93,342.05,59.990,1547916305,"201051344000645","174011545737251",31.59,-4.00,0,330.93,349.56,11.1,8.8,0.049,1199386.5,1199386.5,34168,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916334,120311.00
01/19/2019 11:45,2,0.418,ACTIVE,211.70,356.18,60.017,1547916305,"201051344000569","174011545737251",33.02,-5.00,0,330.63,367.60,14.0,11.6,0.071,1216732.6,1216732.6,2434,0,0,0,L,1122011218,1,120.20,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916335,120312.00
01/19/2019 11:45,2,0.459,ACTIVE,211.93,350.47,60.017,1547916305,"179051228000119","174011545737251",32.60,-2.00,0,331.83,357.08,15.2,12.7,0.049,3247.9,3247.9,2444,0,0,0,L,46974696,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547916336,120313.00
01/19/2019 12:00,2,0.375,ACTIVE,211.70,352.87,60.043,1547917204,"201051344000579","174011545737251",32.76,-6.00,0,330.63,362.19,12.5,10.1,0.044,1216169.0,1216169.0,2461,0,0,0,L,1122011218,1,120.42,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917206,120314.00
01/19/2019 12:00,2,0.346,ACTIVE,211.03,348.06,60.022,1547917204,"201051344001025","174011545737251",32.28,-6.00,0,329.43,366.10,11.3,9.0,0.035,1200868.0,1200868.0,10378,0,0,0,L,1122011218,1,121.10,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917207,120315.00
01/19/2019 12:00,2,0.453,ACTIVE,211.25,362.49,60.006,1547917204,"201051344001093","174011545737251",33.68,-4.00,0,329.73,372.71,15.5,13.0,0.062,1193064.6,1193064.6,10361,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917208,120316.00
01/19/2019 12:00,2,0.400,ACTIVE,211.48,336.64,60.017,1547917204,"201051344000458","174011545737251",30.99,-3.00,0,330.93,363.39,12.6,10.3,0.062,1202480.0,1202480.0,2456,0,0,0,L,1122011218,1,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917208,120317.00
01/19/2019 12:00,2,0.393,ACTIVE,211.03,363.69,60.017,1547917204,"201051344000890","174011545737251",33.91,-5.00,0,330.03,370.60,13.5,11.1,0.057,1197244.3,1197244.3,10358,0,0,0,L,1122011218,1,121.55,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917209,120318.00
01/19/2019 12:00,2,0.289,ACTIVE,211.48,335.74,60.017,1547917204,"201051344000988","174011545737251",21.35,-6.00,0,327.92,341.75,6.3,4.1,0.018,937869.0,937869.0,2484,0,0,0,L,1122011218,1,120.20,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917210,120319.00
01/19/2019 12:00,2,0.375,ACTIVE,211.70,357.98,60.006,1547917204,"201051344000582","174011545737251",33.16,-5.50,0,330.63,368.80,12.6,10.3,0.053,1177171.8,1177171.8,10326,0,0,0,L,1122011218,1,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917211,120320.00
01/19/2019 12:00,2,0.340,ACTIVE,211.70,350.77,60.012,1547917204,"201051344000868","174011545737251",32.48,-6.00,0,330.63,356.48,11.2,8.9,0.049,1189232.8,1189232.8,34203,0,0,0,L,1122011218,1,120.42,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917212,120321.00
01/19/2019 12:00,2,0.408,ACTIVE,212.16,338.14,60.033,1547917204,"201051344000576","174011545737251",31.09,-5.50,0,330.03,346.26,12.9,10.5,0.057,1202867.9,1202867.9,6637,0,0,0,L,1122011218,1,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917213,120322.00
01/19/2019 12:00,2,0.285,ACTIVE,211.70,355.88,60.017,1547917204,"201051344001158","174011545737251",33.06,-7.00,0,331.23,361.59,9.6,7.3,0.040,1182463.4,1182463.4,2462,0,0,0,L,1122011218,1,120.42,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917214,120323.00
01/19/2019 12:00,2,0.275,ACTIVE,211.48,378.72,60.033,1547917204,"201051344000917","174011545737251",35.40,-3.00,0,328.52,388.34,9.9,7.7,0.031,1194066.0,1194066.0,10331,0,0,0,L,1122011218,1,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917215,120324.00
01/19/2019 12:00,2,0.465,ACTIVE,211.48,334.84,60.001,1547917204,"201051344000417","174011545737251",21.03,-6.50,0,329.13,340.85,9.9,7.7,0.040,968952.9,968952.9,10421,0,0,0,L,1122011218,1,121.10,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917216,120325.00
01/19/2019 12:00,2,0.488,ACTIVE,211.48,347.46,60.017,1547917204,"201051344000685","174011545737251",32.01,-6.00,0,330.03,364.59,15.9,13.4,0.084,1198358.4,1198358.4,10367,0,0,0,L,1122011218,1,122.01,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917217,120326.00
01/19/2019 12:00,2,0.359,ACTIVE,211.48,360.08,60.038,1547917204,"201051344000651","174011545737251",33.40,-6.50,0,332.13,367.30,12.2,9.9,0.049,1192048.1,1192048.1,10364,0,0,0,L,1122011218,1,121.78,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917218,120327.00
01/19/2019 12:00,2,0.336,ACTIVE,211.25,358.28,59.996,1547917204,"201051344000594","174011545737251",33.18,-6.50,0,330.03,363.99,11.3,9.0,0.040,1206900.9,1206900.9,34176,0,0,0,L,1122011218,1,120.42,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917219,120328.00
01/19/2019 12:00,2,0.359,ACTIVE,211.70,346.86,60.054,1547917204,"201051344000469","174011545737251",32.05,-6.50,0,330.63,353.77,11.7,9.4,0.049,1191224.8,1191224.8,2465,0,0,0,L,1122011218,1,119.97,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917220,120329.00
01/19/2019 12:00,2,0.309,ACTIVE,211.25,354.97,60.001,1547917204,"201051344000585","174011545737251",32.86,-6.00,0,330.63,359.48,10.3,8.0,0.040,1206807.9,1206807.9,10398,0,0,0,L,1122011218,1,120.88,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917221,120330.00
01/19/2019 12:00,2,0.395,ACTIVE,212.16,348.66,60.070,1547917204,"201051344000853","174011545737251",32.28,-5.50,0,333.03,358.28,12.9,10.5,0.062,1207112.6,1207112.6,2448,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917222,120331.00
01/19/2019 12:00,2,0.453,ACTIVE,211.48,348.36,60.001,1547917204,"201051344001145","174011545737251",32.16,-5.50,0,330.93,391.64,14.8,12.4,0.088,1205842.3,1205842.3,10341,0,0,0,L,1122011218,1,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917223,120332.00
01/19/2019 12:00,2,0.439,ACTIVE,211.03,359.18,59.985,1547917204,"201051344000438","174011545737251",33.38,-6.00,0,330.03,367.30,14.9,12.5,0.062,1199697.3,1199697.3,10369,0,0,0,L,1122011218,1,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917224,120333.00
01/19/2019 12:00,2,0.301,ACTIVE,210.80,355.88,59.996,1547917204,"201051344001135","174011545737251",33.10,-5.50,0,329.73,362.19,10.1,7.9,0.044,1187958.4,1187958.4,10347,0,0,0,L,1122011218,1,121.10,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917225,120334.00
01/19/2019 12:00,2,0.361,ACTIVE,211.48,343.55,60.017,1547917204,"201051344000983","174011545737251",31.67,-5.00,0,329.73,350.77,11.6,9.3,0.062,1206650.5,1206650.5,2449,0,0,0,L,1122011218,1,120.42,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917226,120335.00
01/19/2019 12:00,2,0.369,ACTIVE,211.25,357.38,60.006,1547917204,"201051344001203","174011545737251",33.26,-5.50,0,331.23,363.39,12.5,10.2,0.062,1196837.5,1196837.5,10377,0,0,0,L,1122011218,1,121.78,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917226,120336.00
01/19/2019 12:00,2,0.406,ACTIVE,211.03,354.97,60.017,1547917204,"201051344001230","174011545737251",32.84,-5.50,0,330.63,364.89,13.6,11.2,0.071,1191292.6,1191292.6,10372,0,0,0,L,1122011218,1,121.55,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917227,120337.00
01/19/2019 12:00,2,0.336,ACTIVE,210.80,358.88,60.049,1547917204,"201051344000646","174011545737251",33.36,-6.50,0,330.33,364.29,11.4,9.1,0.049,1185939.9,1185939.9,10368,0,0,0,L,1122011218,1,121.33,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917228,120338.00
01/19/2019 12:00,2,0.336,ACTIVE,211.70,335.44,60.022,1547917204,"201051344000867","174011545737251",30.87,-5.00,0,330.03,347.46,10.5,8.2,0.044,1187944.0,1187944.0,34208,0,0,0,L,1122011218,1,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917229,120339.00
01/19/2019 12:00,2,0.355,ACTIVE,212.16,338.14,60.006,1547917204,"201051344000633","174011545737251",31.03,-6.00,0,331.83,360.69,11.2,8.9,0.040,1186870.1,1186870.1,34255,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917230,120340.00
01/19/2019 12:00,2,0.404,ACTIVE,210.80,365.80,60.017,1547917204,"201051344000955","174011545737251",34.05,-6.00,0,329.13,373.61,13.9,11.5,0.062,1204923.0,1204923.0,10364,0,0,0,L,1122011218,1,120.88,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917231,120341.00
01/19/2019 12:00,2,0.354,ACTIVE,211.70,359.48,60.012,1547917204,"201051344000648","174011545737251",33.42,-6.00,0,331.83,364.89,12.0,9.7,0.044,1195075.2,1195075.2,34174,0,0,0,L,1122011218,1,119.97,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917232,120342.00
01/19/2019 12:00,2,0.355,ACTIVE,211.93,346.56,60.022,1547917204,"201051344000645","174011545737251",32.08,-4.00,0,332.43,353.47,11.6,9.2,0.057,1199388.8,1199388.8,34169,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917233,120343.00
01/19/2019 12:00,2,0.441,ACTIVE,211.70,348.96,60.012,1547917204,"201051344000569","174011545737251",32.18,-5.00,0,328.52,366.70,14.4,12.0,0.066,1216735.5,1216735.5,2435,0,0,0,L,1122011218,1,120.20,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917234,120344.00
01/19/2019 12:00,2,0.490,ACTIVE,211.93,340.25,60.017,1547917204,"179051228000119","174011545737251",31.11,-1.50,0,333.03,359.48,15.5,13.0,0.071,3251.1,3251.1,2445,0,0,0,L,46974696,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547917235,120345.00
01/19/2019 12:15,2,0.377,ACTIVE,211.48,354.67,60.043,1547918104,"201051344000579","174011545737251",32.92,-5.50,0,330.93,362.49,12.6,10.3,0.049,1216171.5,1216171.5,2462,0,0,0,L,1122011218,1,120.20,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918105,120346.00
01/19/2019 12:15,2,0.350,ACTIVE,211.03,347.16,60.017,1547918104,"201051344001025","174011545737251",32.14,-6.00,0,329.73,361.59,11.4,9.1,0.049,1200870.3,1200870.3,10379,0,0,0,L,1122011218,1,121.10,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918106,120347.00
01/19/2019 12:15,2,0.453,ACTIVE,211.25,363.69,60.028,1547918104,"201051344001093","174011545737251",33.81,-3.50,0,328.22,373.31,15.6,13.1,0.062,1193067.7,1193067.7,10362,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918107,120348.00
01/19/2019 12:15,2,0.400,ACTIVE,211.48,345.06,60.012,1547918104,"201051344000458","174011545737251",31.91,-2.50,0,330.03,363.39,13.0,10.6,0.062,1202482.6,1202482.6,2457,0,0,0,L,1122011218,1,120.42,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918108,120349.00
01/19/2019 12:15,2,0.398,ACTIVE,211.03,364.29,60.028,1547918104,"201051344000890","174011545737251",33.95,-4.00,0,328.52,370.90,13.8,11.3,0.053,1197247.1,1197247.1,10359,0,0,0,L,1122011218,1,121.55,119.97,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918108,120350.00
01/19/2019 12:15,2,0.295,ACTIVE,211.48,337.24,59.985,1547918104,"201051344000988","174011545737251",21.27,-5.50,0,327.92,342.65,6.3,4.2,0.027,937870.0,937870.0,2485,0,0,0,L,1122011218,1,120.20,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918109,120351.00
01/19/2019 12:15,2,0.391,ACTIVE,211.48,340.85,60.001,1547918104,"201051344000582","174011545737251",31.37,-5.00,0,329.73,367.90,12.4,10.1,0.053,1177174.2,1177174.2,10327,0,0,0,L,1122011218,1,121.55,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918110,120352.00
01/19/2019 12:15,2,0.344,ACTIVE,211.48,349.56,60.017,1547918104,"201051344000868","174011545737251",32.34,-5.50,0,331.53,357.98,11.3,9.0,0.049,1189235.0,1189235.0,34204,0,0,0,L,1122011218,1,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918111,120353.00
01/19/2019 12:15,2,0.420,ACTIVE,212.16,337.84,60.006,1547918104,"201051344000576","174011545737251",30.87,-5.00,0,330.63,347.76,13.2,10.8,0.066,1202870.5,1202870.5,6638,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918112,120354.00
01/19/2019 12:15,2,0.289,ACTIVE,211.93,356.48,60.006,1547918104,"201051344001158","174011545737251",33.18,-6.00,0,332.13,361.59,9.8,7.5,0.040,1182465.3,1182465.3,2463,0,0,0,L,1122011218,1,120.42,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918113,120355.00
01/19/2019 12:15,2,0.457,ACTIVE,211.25,358.58,59.985,1547918104,"201051344000917","174011545737251",33.12,-2.50,0,332.13,388.34,15.3,12.9,0.084,1194068.4,1194068.4,10332,0,0,0,L,1122011218,1,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918114,120356.00
01/19/2019 12:15,2,0.475,ACTIVE,211.25,335.44,60.028,1547918104,"201051344000417","174011545737251",21.03,-6.00,0,327.92,340.55,10.1,7.8,0.035,968954.9,968954.9,10422,0,0,0,L,1122011218,1,121.10,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918115,120357.00
01/19/2019 12:15,2,0.500,ACTIVE,211.48,346.86,59.996,1547918104,"201051344000685","174011545737251",31.93,-5.50,0,332.13,362.79,16.2,13.7,0.093,1198361.7,1198361.7,10368,0,0,0,L,1122011218,1,122.23,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918116,120358.00
