ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 12:15,2,0.373,ACTIVE,211.48,337.54,60.038,1547918104,"201051344000651","174011545737251",31.09,-6.00,0,330.63,367.60,11.8,9.4,0.044,1192050.5,1192050.5,10365,0,0,0,L,1122011218,1,121.78,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918117,120359.00
01/19/2019 12:15,2,0.340,ACTIVE,211.48,358.28,60.012,1547918104,"201051344000594","174011545737251",33.24,-6.00,0,328.52,363.99,11.5,9.2,0.040,1206903.2,1206903.2,34177,0,0,0,L,1122011218,1,120.42,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918118,120360.00
01/19/2019 12:15,2,0.363,ACTIVE,211.93,348.36,60.006,1547918104,"201051344000469","174011545737251",32.20,-6.00,0,330.33,357.08,11.8,9.5,0.049,1191227.2,1191227.2,2466,0,0,0,L,1122011218,1,120.20,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918119,120361.00
01/19/2019 12:15,2,0.309,ACTIVE,211.25,357.68,60.033,1547918104,"201051344000585","174011545737251",33.16,-5.50,0,329.43,360.69,10.4,8.1,0.040,1206809.9,1206809.9,10399,0,0,0,L,1122011218,1,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918120,120362.00
01/19/2019 12:15,2,0.400,ACTIVE,212.38,348.36,60.012,1547918104,"201051344000853","174011545737251",32.18,-4.00,0,332.73,358.58,13.1,10.7,0.066,1207115.2,1207115.2,2449,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918121,120363.00
01/19/2019 12:15,2,0.455,ACTIVE,211.48,357.68,60.028,1547918104,"201051344001145","174011545737251",33.14,-5.50,0,332.73,367.30,15.3,12.9,0.088,1205845.4,1205845.4,10342,0,0,0,L,1122011218,1,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918121,120364.00
01/19/2019 12:15,2,0.449,ACTIVE,211.25,359.78,59.990,1547918104,"201051344000438","174011545737251",33.40,-6.00,0,328.52,367.60,15.2,12.7,0.062,1199700.4,1199700.4,10370,0,0,0,L,1122011218,1,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918122,120365.00
01/19/2019 12:15,2,0.309,ACTIVE,210.80,355.58,60.028,1547918104,"201051344001135","174011545737251",33.04,-5.00,0,330.63,363.09,10.3,8.1,0.044,1187960.4,1187960.4,10348,0,0,0,L,1122011218,1,121.33,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918123,120366.00
01/19/2019 12:15,2,0.367,ACTIVE,211.70,342.65,60.006,1547918104,"201051344000983","174011545737251",31.59,-4.00,0,330.93,352.87,11.8,9.5,0.057,1206652.8,1206652.8,2450,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918124,120367.00
01/19/2019 12:15,2,0.381,ACTIVE,211.03,357.08,60.033,1547918104,"201051344001203","174011545737251",33.18,-5.00,0,330.93,363.99,12.8,10.5,0.057,1196840.1,1196840.1,10378,0,0,0,L,1122011218,1,121.78,119.97,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918125,120368.00
01/19/2019 12:15,2,0.412,ACTIVE,211.03,358.58,60.001,1547918104,"201051344001230","174011545737251",33.08,-5.00,0,329.43,364.89,13.8,11.4,0.075,1191295.4,1191295.4,10373,0,0,0,L,1122011218,1,121.78,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918126,120369.00
01/19/2019 12:15,2,0.336,ACTIVE,211.03,360.99,60.028,1547918104,"201051344000646","174011545737251",33.50,-6.00,0,329.13,366.10,11.4,9.1,0.053,1185942.2,1185942.2,10369,0,0,0,L,1122011218,1,121.55,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918127,120370.00
01/19/2019 12:15,2,0.342,ACTIVE,211.93,335.74,60.033,1547918104,"201051344000867","174011545737251",30.73,-5.00,0,329.73,344.76,10.7,8.4,0.040,1187946.0,1187946.0,34209,0,0,0,L,1122011218,1,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918128,120371.00
01/19/2019 12:15,2,0.361,ACTIVE,212.61,338.74,60.059,1547918104,"201051344000633","174011545737251",30.95,-5.50,0,330.63,346.56,11.3,9.0,0.053,1186872.3,1186872.3,34256,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918129,120372.00
01/19/2019 12:15,2,0.406,ACTIVE,211.03,367.00,60.049,1547918104,"201051344000955","174011545737251",34.19,-5.50,0,328.82,375.11,14.1,11.7,0.057,1204925.8,1204925.8,10365,0,0,0,L,1122011218,1,120.88,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918130,120373.00
01/19/2019 12:15,2,0.350,ACTIVE,211.93,360.69,60.012,1547918104,"201051344000648","174011545737251",33.58,-5.50,0,331.23,365.19,11.9,9.6,0.044,1195077.6,1195077.6,34175,0,0,0,L,1122011218,1,120.20,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918131,120374.00
01/19/2019 12:15,2,0.363,ACTIVE,212.16,346.56,60.033,1547918104,"201051344000645","174011545737251",32.07,-3.50,0,331.83,354.97,11.8,9.5,0.053,1199391.1,1199391.1,34170,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918132,120375.00
01/19/2019 12:15,2,0.447,ACTIVE,211.93,353.47,60.006,1547918104,"201051344000569","174011545737251",32.66,-3.50,0,330.63,365.80,14.8,12.4,0.075,1216738.5,1216738.5,2436,0,0,0,L,1122011218,1,120.20,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918133,120376.00
01/19/2019 12:15,2,0.492,ACTIVE,212.16,343.25,60.006,1547918104,"179051228000119","174011545737251",31.71,-1.00,0,330.63,359.78,15.8,13.3,0.066,3254.4,3254.4,2446,0,0,0,L,46974696,1,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547918134,120377.00
01/19/2019 12:30,2,0.395,ACTIVE,212.16,357.38,59.990,1547919004,"201051344000579","174011545737251",33.20,-4.00,0,331.23,367.00,13.3,10.9,0.053,1216174.2,1216174.2,2463,0,0,0,L,1122011218,1,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919005,120378.00
01/19/2019 12:30,2,0.365,ACTIVE,211.03,347.76,59.985,1547919004,"201051344001025","174011545737251",32.24,-5.00,0,330.03,363.39,12.0,9.6,0.057,1200872.7,1200872.7,10380,0,0,0,L,1122011218,1,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919006,120379.00
01/19/2019 12:30,2,0.496,ACTIVE,211.25,354.67,60.033,1547919004,"201051344001093","174011545737251",32.78,-3.00,0,329.73,373.01,16.5,14.0,0.075,1193071.2,1193071.2,10363,0,0,0,L,1122011218,1,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919007,120380.00
01/19/2019 12:30,2,0.424,ACTIVE,211.93,343.55,60.001,1547919004,"201051344000458","174011545737251",31.73,-2.00,0,330.33,355.88,13.6,11.2,0.066,1202485.3,1202485.3,2458,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919008,120381.00
01/19/2019 12:30,2,0.445,ACTIVE,211.25,343.55,60.022,1547919004,"201051344000890","174011545737251",31.69,-3.50,0,330.03,372.41,14.3,11.9,0.075,1197250.1,1197250.1,10360,0,0,0,L,1122011218,1,121.55,119.97,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919009,120382.00
01/19/2019 12:30,2,0.307,ACTIVE,211.93,336.34,60.006,1547919004,"201051344000988","174011545737251",21.35,-5.00,0,328.22,342.05,6.7,4.5,0.022,937871.2,937871.2,2486,0,0,0,L,1122011218,1,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919010,120383.00
01/19/2019 12:30,2,0.406,ACTIVE,211.70,354.67,60.017,1547919004,"201051344000582","174011545737251",32.84,-4.00,0,330.93,367.90,13.5,11.1,0.062,1177177.0,1177177.0,10328,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919011,120384.00
01/19/2019 12:30,2,0.355,ACTIVE,211.93,352.27,60.006,1547919004,"201051344000868","174011545737251",32.62,-5.00,0,331.23,360.69,11.8,9.4,0.049,1189237.3,1189237.3,34205,0,0,0,L,1122011218,1,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919012,120385.00
01/19/2019 12:30,2,0.436,ACTIVE,212.38,339.34,59.985,1547919004,"201051344000576","174011545737251",31.15,-4.00,0,330.33,350.77,13.8,11.4,0.066,1202873.4,1202873.4,6639,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919013,120386.00
01/19/2019 12:30,2,0.322,ACTIVE,212.16,336.94,60.065,1547919004,"201051344001158","174011545737251",30.43,-5.50,0,331.83,363.39,10.0,7.7,0.049,1182467.2,1182467.2,2464,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919014,120387.00
01/19/2019 12:30,2,0.504,ACTIVE,211.48,340.55,60.001,1547919004,"201051344000917","174011545737251",31.23,-2.50,0,330.33,370.60,15.9,13.4,0.084,1194071.7,1194071.7,10333,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919015,120388.00
01/19/2019 12:30,2,0.494,ACTIVE,211.48,335.74,60.006,1547919004,"201051344000417","174011545737251",21.05,-5.50,0,327.32,341.75,10.6,8.3,0.044,968956.9,968956.9,10423,0,0,0,L,1122011218,1,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919016,120389.00
01/19/2019 12:30,2,0.537,ACTIVE,211.70,338.14,60.022,1547919004,"201051344000685","174011545737251",30.69,-5.00,0,331.23,366.10,16.7,14.2,0.097,1198365.3,1198365.3,10369,0,0,0,L,1122011218,1,122.23,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919017,120390.00
01/19/2019 12:30,2,0.391,ACTIVE,211.48,335.74,59.990,1547919004,"201051344000651","174011545737251",30.69,-5.50,0,331.53,355.88,12.2,9.8,0.049,1192053.0,1192053.0,10366,0,0,0,L,1122011218,1,121.78,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919018,120391.00
01/19/2019 12:30,2,0.334,ACTIVE,211.48,363.69,59.996,1547919004,"201051344000594","174011545737251",33.85,-5.50,0,329.73,369.40,11.6,9.2,0.040,1206905.5,1206905.5,34178,0,0,0,L,1122011218,1,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919019,120392.00
01/19/2019 12:30,2,0.367,ACTIVE,211.93,351.67,59.996,1547919004,"201051344000469","174011545737251",32.52,-5.50,0,329.43,360.69,12.1,9.8,0.049,1191229.6,1191229.6,2467,0,0,0,L,1122011218,1,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919019,120393.00
01/19/2019 12:30,2,0.320,ACTIVE,211.48,358.88,59.980,1547919004,"201051344000585","174011545737251",33.32,-5.00,0,330.93,364.89,10.9,8.6,0.040,1206812.0,1206812.0,10400,0,0,0,L,1122011218,1,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919020,120394.00
01/19/2019 12:30,2,0.410,ACTIVE,212.61,352.87,60.017,1547919004,"201051344000853","174011545737251",32.66,-3.50,0,333.63,362.79,13.6,11.2,0.075,1207118.0,1207118.0,2450,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919021,120395.00
01/19/2019 12:30,2,0.494,ACTIVE,211.48,349.56,60.017,1547919004,"201051344001145","174011545737251",32.20,-5.00,0,331.53,373.61,16.1,13.6,0.097,1205848.8,1205848.8,10343,0,0,0,L,1122011218,1,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919022,120396.00
01/19/2019 12:30,2,0.477,ACTIVE,211.48,354.37,59.953,1547919004,"201051344000438","174011545737251",32.80,-5.50,0,331.23,370.60,15.9,13.4,0.080,1199703.7,1199703.7,10371,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919023,120397.00
01/19/2019 12:30,2,0.324,ACTIVE,211.03,357.08,60.028,1547919004,"201051344001135","174011545737251",33.16,-4.00,0,329.73,367.00,10.9,8.6,0.049,1187962.5,1187962.5,10349,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919024,120398.00
01/19/2019 12:30,2,0.383,ACTIVE,212.16,347.46,60.006,1547919004,"201051344000983","174011545737251",32.07,-3.50,0,330.33,356.78,12.5,10.1,0.066,1206655.3,1206655.3,2451,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919025,120399.00
01/19/2019 12:30,2,0.389,ACTIVE,211.48,360.99,59.985,1547919004,"201051344001203","174011545737251",33.56,-3.50,0,331.83,368.80,13.2,10.9,0.066,1196842.8,1196842.8,10379,0,0,0,L,1122011218,1,122.01,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919026,120400.00
01/19/2019 12:30,2,0.451,ACTIVE,211.25,352.87,59.980,1547919004,"201051344001230","174011545737251",32.66,-4.00,0,329.73,366.10,15.0,12.6,0.084,1191298.5,1191298.5,10374,0,0,0,L,1122011218,1,121.55,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919027,120401.00
01/19/2019 12:30,2,0.346,ACTIVE,211.03,363.09,60.001,1547919004,"201051344000646","174011545737251",33.77,-5.50,0,330.33,369.40,11.9,9.5,0.044,1185944.5,1185944.5,10370,0,0,0,L,1122011218,1,121.78,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919028,120402.00
01/19/2019 12:30,2,0.350,ACTIVE,212.38,342.05,59.996,1547919004,"201051344000867","174011545737251",31.63,-3.50,0,329.73,348.36,11.2,8.9,0.049,1187948.3,1187948.3,34210,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919029,120403.00
01/19/2019 12:30,2,0.373,ACTIVE,212.83,341.75,59.975,1547919004,"201051344000633","174011545737251",31.47,-5.00,0,330.93,349.56,11.9,9.6,0.053,1186874.7,1186874.7,34257,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919030,120404.00
01/19/2019 12:30,2,0.459,ACTIVE,210.80,346.56,60.006,1547919004,"201051344000955","174011545737251",32.03,-5.00,0,329.43,373.91,14.9,12.4,0.075,1204928.8,1204928.8,10366,0,0,0,L,1122011218,1,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919031,120405.00
01/19/2019 12:30,2,0.398,ACTIVE,212.16,341.15,60.006,1547919004,"201051344000648","174011545737251",31.51,-5.50,0,331.53,366.10,12.8,10.4,0.057,1195080.1,1195080.1,34176,0,0,0,L,1122011218,1,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919032,120406.00
01/19/2019 12:30,2,0.391,ACTIVE,212.38,341.15,60.028,1547919004,"201051344000645","174011545737251",31.51,-3.00,0,332.13,354.97,12.5,10.2,0.062,1199393.6,1199393.6,34171,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919033,120407.00
01/19/2019 12:30,2,0.475,ACTIVE,212.16,344.45,60.001,1547919004,"201051344000569","174011545737251",31.71,-3.00,0,331.23,370.90,15.3,12.8,0.080,1216741.8,1216741.8,2437,0,0,0,L,1122011218,1,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919034,120408.00
01/19/2019 12:30,2,0.508,ACTIVE,212.38,344.45,60.001,1547919004,"179051228000119","174011545737251",31.93,-0.50,0,333.03,366.40,16.5,14.0,0.075,3257.8,3257.8,2447,0,0,0,L,46974696,1,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919035,120409.00
01/19/2019 12:45,2,0.396,ACTIVE,212.16,357.08,60.028,1547919903,"201051344000579","174011545737251",33.18,-3.50,0,331.83,365.49,13.4,11.0,0.057,1216176.9,1216176.9,2464,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919905,120410.00
01/19/2019 12:45,2,0.363,ACTIVE,211.25,351.97,60.001,1547919903,"201051344001025","174011545737251",32.68,-4.00,0,329.73,361.59,12.1,9.7,0.053,1200875.1,1200875.1,10381,0,0,0,L,1122011218,1,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919906,120411.00
01/19/2019 12:45,2,0.496,ACTIVE,211.48,353.17,60.028,1547919903,"201051344001093","174011545737251",32.60,-2.50,0,329.13,372.11,16.4,14.0,0.080,1193074.6,1193074.6,10364,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919907,120412.00
01/19/2019 12:45,2,0.432,ACTIVE,211.93,336.94,60.059,1547919903,"201051344000458","174011545737251",30.71,-1.50,0,331.23,354.37,13.5,11.1,0.062,1202488.1,1202488.1,2459,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919908,120413.00
01/19/2019 12:45,2,0.445,ACTIVE,211.25,344.15,59.975,1547919903,"201051344000890","174011545737251",31.79,-3.00,0,328.82,371.21,14.4,11.9,0.071,1197253.1,1197253.1,10361,0,0,0,L,1122011218,1,121.78,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919908,120414.00
01/19/2019 12:45,2,0.307,ACTIVE,211.93,337.24,60.028,1547919903,"201051344000988","174011545737251",21.17,-4.00,0,328.52,342.95,6.6,4.4,0.022,937872.2,937872.2,2487,0,0,0,L,1122011218,1,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919910,120415.00
01/19/2019 12:45,2,0.414,ACTIVE,212.16,347.76,59.975,1547919903,"201051344000582","174011545737251",32.08,-3.50,0,330.63,364.59,13.5,11.1,0.057,1177179.7,1177179.7,10329,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919911,120416.00
01/19/2019 12:45,2,0.352,ACTIVE,211.93,353.47,60.028,1547919903,"201051344000868","174011545737251",32.72,-4.00,0,331.83,359.18,11.7,9.4,0.053,1189239.7,1189239.7,34206,0,0,0,L,1122011218,1,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919912,120417.00
01/19/2019 12:45,2,0.430,ACTIVE,212.61,340.85,60.012,1547919903,"201051344000576","174011545737251",31.33,-3.00,0,331.53,349.26,13.7,11.3,0.066,1202876.2,1202876.2,6640,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919913,120418.00
01/19/2019 12:45,2,0.320,ACTIVE,212.38,337.24,60.017,1547919903,"201051344001158","174011545737251",30.55,-5.00,0,329.73,343.55,10.0,7.7,0.049,1182469.1,1182469.1,2465,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919914,120419.00
01/19/2019 12:45,2,0.494,ACTIVE,211.70,352.87,60.059,1547919903,"201051344000917","174011545737251",32.46,-2.00,0,330.63,368.50,16.3,13.8,0.093,1194075.1,1194075.1,10334,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919915,120420.00
01/19/2019 12:45,2,0.494,ACTIVE,211.70,336.04,60.059,1547919903,"201051344000417","174011545737251",20.93,-5.00,0,328.82,341.15,10.5,8.2,0.044,968958.9,968958.9,10424,0,0,0,L,1122011218,1,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919916,120421.00
01/19/2019 12:45,2,0.529,ACTIVE,211.93,343.25,60.012,1547919903,"201051344000685","174011545737251",31.51,-4.00,0,329.13,366.40,16.9,14.4,0.097,1198368.8,1198368.8,10370,0,0,0,L,1122011218,1,122.23,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919916,120422.00
01/19/2019 12:45,2,0.385,ACTIVE,211.70,340.85,60.033,1547919903,"201051344000651","174011545737251",31.43,-4.00,0,330.03,349.26,12.2,9.9,0.049,1192055.4,1192055.4,10367,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919917,120423.00
01/19/2019 12:45,2,0.334,ACTIVE,211.70,362.79,60.043,1547919903,"201051344000594","174011545737251",33.73,-4.00,0,329.73,367.90,11.5,9.1,0.044,1206907.8,1206907.8,34179,0,0,0,L,1122011218,1,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919918,120424.00
01/19/2019 12:45,2,0.361,ACTIVE,212.38,352.87,60.022,1547919903,"201051344000469","174011545737251",32.62,-4.00,0,331.83,358.58,11.9,9.6,0.044,1191232.0,1191232.0,2468,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919919,120425.00
01/19/2019 12:45,2,0.326,ACTIVE,211.70,356.18,60.038,1547919903,"201051344000585","174011545737251",33.04,-4.00,0,330.63,363.39,10.9,8.6,0.040,1206814.1,1206814.1,10401,0,0,0,L,1122011218,1,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919920,120426.00
01/19/2019 12:45,2,0.410,ACTIVE,212.61,352.27,60.017,1547919903,"201051344000853","174011545737251",32.66,-2.50,0,333.63,361.89,13.6,11.2,0.071,1207120.8,1207120.8,2451,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919921,120427.00
01/19/2019 12:45,2,0.500,ACTIVE,211.93,345.96,59.990,1547919903,"201051344001145","174011545737251",31.91,-3.50,0,332.73,371.81,16.2,13.7,0.102,1205852.1,1205852.1,10344,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919922,120428.00
01/19/2019 12:45,2,0.473,ACTIVE,211.70,355.88,60.006,1547919903,"201051344000438","174011545737251",32.96,-4.00,0,330.33,370.30,15.8,13.3,0.071,1199707.0,1199707.0,10372,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919923,120429.00
01/19/2019 12:45,2,0.320,ACTIVE,211.25,357.08,60.022,1547919903,"201051344001135","174011545737251",33.22,-3.00,0,330.63,364.89,10.8,8.5,0.049,1187964.6,1187964.6,10350,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919924,120430.00
01/19/2019 12:45,2,0.385,ACTIVE,212.16,344.45,60.017,1547919903,"201051344000983","174011545737251",31.77,-2.50,0,330.93,355.28,12.4,10.1,0.066,1206657.8,1206657.8,2452,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919925,120431.00
01/19/2019 12:45,2,0.396,ACTIVE,211.70,357.98,60.028,1547919903,"201051344001203","174011545737251",33.24,-3.50,0,330.63,367.00,13.4,11.0,0.066,1196845.5,1196845.5,10380,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919926,120432.00
01/19/2019 12:45,2,0.453,ACTIVE,211.48,351.37,60.017,1547919903,"201051344001230","174011545737251",32.44,-3.50,0,330.33,366.40,15.0,12.5,0.080,1191301.5,1191301.5,10375,0,0,0,L,1122011218,1,121.78,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919927,120433.00
01/19/2019 12:45,2,0.352,ACTIVE,211.48,360.08,60.006,1547919903,"201051344000646","174011545737251",33.38,-4.00,0,330.93,367.60,11.9,9.6,0.053,1185946.9,1185946.9,10371,0,0,0,L,1122011218,1,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919928,120434.00
01/19/2019 12:45,2,0.357,ACTIVE,212.38,336.34,60.012,1547919903,"201051344000867","174011545737251",30.93,-3.50,0,331.83,347.46,11.2,8.9,0.044,1187950.5,1187950.5,34211,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919929,120435.00
01/19/2019 12:45,2,0.373,ACTIVE,212.61,339.65,60.017,1547919903,"201051344000633","174011545737251",31.23,-4.00,0,332.13,351.67,11.8,9.5,0.053,1186877.0,1186877.0,34258,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919930,120436.00
01/19/2019 12:45,2,0.459,ACTIVE,211.03,342.65,60.022,1547919903,"201051344000955","174011545737251",31.49,-4.00,0,328.82,359.78,14.7,12.2,0.071,1204931.9,1204931.9,10367,0,0,0,L,1122011218,1,120.88,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919931,120437.00
01/19/2019 12:45,2,0.396,ACTIVE,212.16,336.94,60.006,1547919903,"201051344000648","174011545737251",31.01,-4.00,0,331.83,360.08,12.5,10.1,0.057,1195082.7,1195082.7,34177,0,0,0,L,1122011218,1,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919932,120438.00
01/19/2019 12:45,2,0.391,ACTIVE,212.38,341.45,60.028,1547919903,"201051344000645","174011545737251",31.51,-2.50,0,332.13,353.77,12.5,10.1,0.057,1199396.0,1199396.0,34172,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919932,120439.00
01/19/2019 12:45,2,0.465,ACTIVE,212.16,345.66,60.017,1547919903,"201051344000569","174011545737251",31.97,-2.50,0,331.83,369.40,15.1,12.6,0.075,1216744.9,1216744.9,2438,0,0,0,L,1122011218,1,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919934,120440.00
01/19/2019 12:45,2,0.504,ACTIVE,212.38,343.55,60.012,1547919903,"179051228000119","174011545737251",31.77,0.50,0,334.24,360.38,16.2,13.7,0.075,3261.2,3261.2,2448,0,0,0,L,46974696,1,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547919935,120441.00
01/19/2019 13:00,2,0.393,ACTIVE,212.16,356.18,60.028,1547920804,"201051344000579","174011545737251",33.06,-3.00,0,331.53,364.89,13.2,10.8,0.053,1216179.5,1216179.5,2465,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920805,120442.00
01/19/2019 13:00,2,0.354,ACTIVE,211.25,354.07,60.028,1547920804,"201051344001025","174011545737251",32.88,-3.00,0,330.63,359.18,11.8,9.5,0.049,1200877.3,1200877.3,10382,0,0,0,L,1122011218,1,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920806,120443.00
01/19/2019 13:00,2,0.492,ACTIVE,211.48,355.88,60.038,1547920804,"201051344001093","174011545737251",32.92,-2.00,0,329.73,368.20,16.4,13.9,0.075,1193077.9,1193077.9,10365,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920807,120444.00
01/19/2019 13:00,2,0.418,ACTIVE,211.93,345.06,60.028,1547920804,"201051344000458","174011545737251",31.87,-1.00,0,329.73,353.47,13.6,11.2,0.062,1202490.8,1202490.8,2460,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920808,120445.00
01/19/2019 13:00,2,0.439,ACTIVE,211.48,346.26,60.038,1547920804,"201051344000890","174011545737251",31.99,-2.50,0,330.33,370.60,14.3,11.9,0.071,1197255.9,1197255.9,10362,0,0,0,L,1122011218,1,121.78,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920809,120446.00
01/19/2019 13:00,2,0.303,ACTIVE,211.93,337.24,60.028,1547920804,"201051344000988","174011545737251",20.99,-3.50,0,329.43,342.65,6.5,4.3,0.018,937873.3,937873.3,2488,0,0,0,L,1122011218,1,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920810,120447.00
01/19/2019 13:00,2,0.406,ACTIVE,212.16,348.96,60.017,1547920804,"201051344000582","174011545737251",32.22,-3.00,0,331.23,363.99,13.3,10.9,0.057,1177182.3,1177182.3,10330,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920811,120448.00
01/19/2019 13:00,2,0.354,ACTIVE,212.16,350.47,60.028,1547920804,"201051344000868","174011545737251",32.50,-3.50,0,331.53,358.28,11.7,9.4,0.049,1189241.9,1189241.9,34207,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920812,120449.00
01/19/2019 13:00,2,0.432,ACTIVE,212.61,338.44,60.038,1547920804,"201051344000576","174011545737251",30.91,-3.00,0,331.83,348.06,13.6,11.2,0.066,1202878.8,1202878.8,6641,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920813,120450.00
01/19/2019 13:00,2,0.316,ACTIVE,212.38,337.24,59.985,1547920804,"201051344001158","174011545737251",30.83,-4.00,0,329.73,344.15,9.9,7.6,0.049,1182471.0,1182471.0,2466,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920814,120451.00
01/19/2019 13:00,2,0.488,ACTIVE,211.70,352.87,60.049,1547920804,"201051344000917","174011545737251",32.52,-1.00,0,330.93,366.10,16.1,13.7,0.088,1194078.4,1194078.4,10335,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920815,120452.00
01/19/2019 13:00,2,0.496,ACTIVE,211.70,336.34,60.038,1547920804,"201051344000417","174011545737251",20.50,-3.50,0,329.13,342.35,10.3,8.0,0.044,968960.8,968960.8,10425,0,0,0,L,1122011218,1,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920816,120453.00
01/19/2019 13:00,2,0.516,ACTIVE,212.16,348.06,60.049,1547920804,"201051344000685","174011545737251",32.03,-3.00,0,331.83,364.89,16.7,14.2,0.093,1198372.2,1198372.2,10371,0,0,0,L,1122011218,1,122.46,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920817,120454.00
01/19/2019 13:00,2,0.381,ACTIVE,211.70,337.54,60.059,1547920804,"201051344000651","174011545737251",31.13,-3.50,0,331.53,351.37,12.1,9.7,0.057,1192057.7,1192057.7,10368,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920817,120455.00
01/19/2019 13:00,2,0.330,ACTIVE,211.93,362.19,60.054,1547920804,"201051344000594","174011545737251",33.68,-3.50,0,330.03,366.10,11.3,9.0,0.049,1206910.0,1206910.0,34180,0,0,0,L,1122011218,1,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920818,120456.00
01/19/2019 13:00,2,0.361,ACTIVE,212.16,351.37,60.038,1547920804,"201051344000469","174011545737251",32.48,-4.00,0,331.23,357.98,12.0,9.6,0.044,1191234.3,1191234.3,2469,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920819,120457.00
01/19/2019 13:00,2,0.322,ACTIVE,211.70,355.58,60.054,1547920804,"201051344000585","174011545737251",32.96,-2.50,0,331.53,361.89,10.8,8.5,0.040,1206816.1,1206816.1,10402,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920820,120458.00
01/19/2019 13:00,2,0.402,ACTIVE,212.61,352.87,60.049,1547920804,"201051344000853","174011545737251",32.62,-2.50,0,334.24,361.59,13.4,11.0,0.066,1207123.4,1207123.4,2452,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920821,120459.00
01/19/2019 13:00,2,0.492,ACTIVE,211.70,347.76,60.054,1547920804,"201051344001145","174011545737251",32.05,-3.00,0,332.43,369.10,16.0,13.5,0.102,1205855.3,1205855.3,10345,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920822,120460.00
01/19/2019 13:00,2,0.465,ACTIVE,211.70,357.08,60.059,1547920804,"201051344000438","174011545737251",33.08,-3.00,0,330.93,368.80,15.6,13.2,0.080,1199710.1,1199710.1,10373,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920823,120461.00
01/19/2019 13:00,2,0.314,ACTIVE,211.25,357.68,60.075,1547920804,"201051344001135","174011545737251",33.18,-2.50,0,330.93,363.09,10.6,8.3,0.049,1187966.6,1187966.6,10351,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920824,120462.00
01/19/2019 13:00,2,0.385,ACTIVE,212.16,343.55,60.049,1547920804,"201051344000983","174011545737251",31.69,-2.00,0,331.83,352.87,12.4,10.1,0.066,1206660.1,1206660.1,2453,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920825,120463.00
01/19/2019 13:00,2,0.395,ACTIVE,211.70,357.08,60.006,1547920804,"201051344001203","174011545737251",33.22,-2.50,0,330.63,366.10,13.4,11.0,0.066,1196848.1,1196848.1,10381,0,0,0,L,1122011218,1,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920826,120464.00
01/19/2019 13:00,2,0.455,ACTIVE,211.48,349.86,60.049,1547920804,"201051344001230","174011545737251",32.26,-2.50,0,331.23,363.99,14.9,12.5,0.084,1191304.4,1191304.4,10376,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920827,120465.00
01/19/2019 13:00,2,0.350,ACTIVE,211.25,359.18,60.028,1547920804,"201051344000646","174011545737251",33.32,-3.00,0,331.53,365.80,11.8,9.5,0.053,1185949.2,1185949.2,10372,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920828,120466.00
01/19/2019 13:00,2,0.355,ACTIVE,212.38,336.34,60.022,1547920804,"201051344000867","174011545737251",30.97,-2.50,0,331.83,347.76,11.2,8.8,0.049,1187952.5,1187952.5,34212,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920829,120467.00
01/19/2019 13:00,2,0.369,ACTIVE,212.83,339.65,59.990,1547920804,"201051344000633","174011545737251",31.17,-3.50,0,332.13,348.96,11.7,9.4,0.053,1186879.2,1186879.2,34259,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920830,120468.00
01/19/2019 13:00,2,0.455,ACTIVE,211.25,345.96,60.022,1547920804,"201051344000955","174011545737251",31.89,-3.00,0,328.82,357.08,14.7,12.2,0.075,1204934.8,1204934.8,10368,0,0,0,L,1122011218,1,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920830,120469.00
01/19/2019 13:00,2,0.393,ACTIVE,212.38,336.94,60.022,1547920804,"201051344000648","174011545737251",31.03,-4.00,0,330.33,363.99,12.4,10.0,0.057,1195085.1,1195085.1,34178,0,0,0,L,1122011218,1,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920831,120470.00
01/19/2019 13:00,2,0.395,ACTIVE,212.61,337.84,60.001,1547920804,"201051344000645","174011545737251",30.71,-2.00,0,333.03,353.77,12.3,9.9,0.062,1199398.4,1199398.4,34173,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920832,120471.00
01/19/2019 13:00,2,0.473,ACTIVE,212.16,341.75,60.028,1547920804,"201051344000569","174011545737251",31.41,-2.00,0,331.23,366.70,15.1,12.6,0.084,1216747.9,1216747.9,2439,0,0,0,L,1122011218,1,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920833,120472.00
01/19/2019 13:00,2,0.498,ACTIVE,212.61,347.16,60.022,1547920804,"179051228000119","174011545737251",32.24,1.00,0,333.33,360.38,16.3,13.8,0.080,3264.6,3264.6,2449,0,0,0,L,46974696,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547920834,120473.00
01/19/2019 13:15,2,0.373,ACTIVE,211.93,354.97,60.017,1547921704,"201051344000579","174011545737251",32.92,-2.00,0,331.53,363.69,12.5,10.1,0.049,1216182.1,1216182.1,2466,0,0,0,L,1122011218,1,120.65,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921705,120474.00
01/19/2019 13:15,2,0.340,ACTIVE,211.48,348.96,60.017,1547921704,"201051344001025","174011545737251",32.36,-2.50,0,330.93,363.09,11.2,8.9,0.049,1200879.7,1200879.7,10383,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921706,120475.00
01/19/2019 13:15,2,0.459,ACTIVE,211.93,357.68,60.022,1547921704,"201051344001093","174011545737251",33.14,-1.50,0,330.33,370.30,15.4,13.0,0.066,1193081.3,1193081.3,10366,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921707,120476.00
01/19/2019 13:15,2,0.402,ACTIVE,211.93,336.64,60.028,1547921704,"201051344000458","174011545737251",31.03,0.00,0,331.23,353.77,12.7,10.3,0.062,1202493.5,1202493.5,2461,0,0,0,L,1122011218,1,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921708,120477.00
01/19/2019 13:15,2,0.393,ACTIVE,211.70,360.69,60.017,1547921704,"201051344000890","174011545737251",33.44,-1.50,0,330.63,370.00,13.4,11.0,0.062,1197258.8,1197258.8,10363,0,0,0,L,1122011218,1,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921709,120478.00
01/19/2019 13:15,2,0.285,ACTIVE,211.70,336.34,60.028,1547921704,"201051344000988","174011545737251",21.21,-3.00,0,327.92,342.95,6.2,4.0,0.018,937874.3,937874.3,2489,0,0,0,L,1122011218,1,120.20,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921710,120479.00
01/19/2019 13:15,2,0.379,ACTIVE,212.38,348.66,60.012,1547921704,"201051344000582","174011545737251",32.18,-2.50,0,330.93,362.79,12.4,10.0,0.057,1177185.0,1177185.0,10331,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921711,120480.00
01/19/2019 13:15,2,0.342,ACTIVE,211.70,347.16,60.028,1547921704,"201051344000868","174011545737251",32.12,-3.00,0,332.73,359.18,11.2,8.8,0.044,1189244.2,1189244.2,34208,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921712,120481.00
01/19/2019 13:15,2,0.412,ACTIVE,212.16,337.54,60.017,1547921704,"201051344000576","174011545737251",30.71,-2.50,0,330.93,348.36,12.8,10.5,0.062,1202881.6,1202881.6,6642,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921713,120482.00
01/19/2019 13:15,2,0.299,ACTIVE,212.16,336.34,60.022,1547921704,"201051344001158","174011545737251",30.69,-3.50,0,331.23,342.65,9.4,7.1,0.035,1182472.8,1182472.8,2467,0,0,0,L,1122011218,1,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921714,120483.00
01/19/2019 13:15,2,0.471,ACTIVE,211.93,339.04,60.012,1547921704,"201051344000917","174011545737251",30.83,-0.50,0,330.33,366.40,14.7,12.3,0.088,1194081.7,1194081.7,10336,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921715,120484.00
01/19/2019 13:15,2,0.463,ACTIVE,211.93,336.34,60.028,1547921704,"201051344000417","174011545737251",20.63,-2.50,0,329.43,341.75,9.7,7.4,0.035,968962.8,968962.8,10426,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921716,120485.00
01/19/2019 13:15,2,0.492,ACTIVE,212.16,339.95,60.017,1547921704,"201051344000685","174011545737251",31.15,-2.50,0,332.43,362.79,15.6,13.1,0.088,1198375.7,1198375.7,10372,0,0,0,L,1122011218,1,122.46,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921717,120486.00
01/19/2019 13:15,2,0.361,ACTIVE,211.93,336.64,60.033,1547921704,"201051344000651","174011545737251",30.83,-3.00,0,331.83,359.18,11.3,9.0,0.049,1192060.1,1192060.1,10369,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921718,120487.00
01/19/2019 13:15,2,0.324,ACTIVE,211.48,357.98,60.028,1547921704,"201051344000594","174011545737251",33.22,-3.00,0,331.23,367.00,10.9,8.6,0.044,1206912.2,1206912.2,34181,0,0,0,L,1122011218,1,120.42,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921719,120488.00
01/19/2019 13:15,2,0.352,ACTIVE,212.16,346.26,60.033,1547921704,"201051344000469","174011545737251",32.01,-3.00,0,331.23,358.28,11.4,9.1,0.040,1191236.7,1191236.7,2470,0,0,0,L,1122011218,1,120.20,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921720,120489.00
01/19/2019 13:15,2,0.311,ACTIVE,211.93,352.57,60.028,1547921704,"201051344000585","174011545737251",32.66,-2.00,0,331.53,363.09,10.3,8.0,0.035,1206818.2,1206818.2,10403,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921721,120490.00
01/19/2019 13:15,2,0.377,ACTIVE,212.38,348.36,60.028,1547921704,"201051344000853","174011545737251",32.16,-1.50,0,333.03,360.69,12.4,10.0,0.057,1207126.1,1207126.1,2453,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921722,120491.00
01/19/2019 13:15,2,0.463,ACTIVE,212.16,345.06,60.033,1547921704,"201051344001145","174011545737251",31.77,-2.00,0,333.33,370.60,14.9,12.5,0.088,1205858.7,1205858.7,10346,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921723,120492.00
01/19/2019 13:15,2,0.439,ACTIVE,211.93,355.28,60.028,1547921704,"201051344000438","174011545737251",32.88,-2.00,0,331.23,368.80,14.7,12.2,0.062,1199713.4,1199713.4,10374,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921724,120493.00
01/19/2019 13:15,2,0.305,ACTIVE,211.70,353.77,60.022,1547921704,"201051344001135","174011545737251",32.84,-1.50,0,330.33,363.39,10.2,7.9,0.040,1187968.6,1187968.6,10352,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921725,120494.00
01/19/2019 13:15,2,0.367,ACTIVE,211.93,339.34,60.033,1547921704,"201051344000983","174011545737251",31.25,-1.50,0,331.23,355.28,11.7,9.4,0.062,1206662.6,1206662.6,2454,0,0,0,L,1122011218,1,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921725,120495.00
01/19/2019 13:15,2,0.375,ACTIVE,211.93,353.77,60.028,1547921704,"201051344001203","174011545737251",32.88,-1.50,0,331.83,366.10,12.5,10.2,0.057,1196850.8,1196850.8,10382,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921726,120496.00
01/19/2019 13:15,2,0.418,ACTIVE,211.70,349.56,60.038,1547921704,"201051344001230","174011545737251",32.32,-2.00,0,331.23,364.59,13.7,11.3,0.071,1191307.5,1191307.5,10377,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921727,120497.00
01/19/2019 13:15,2,0.330,ACTIVE,211.25,356.78,60.038,1547921704,"201051344000646","174011545737251",33.02,-2.50,0,331.23,365.80,11.1,8.8,0.044,1185951.5,1185951.5,10373,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921728,120498.00
01/19/2019 13:15,2,0.332,ACTIVE,212.16,335.74,60.065,1547921704,"201051344000867","174011545737251",30.89,-2.00,0,331.53,346.56,10.4,8.1,0.040,1187954.7,1187954.7,34213,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921729,120499.00
01/19/2019 13:15,2,0.352,ACTIVE,212.38,337.84,60.038,1547921704,"201051344000633","174011545737251",30.89,-3.00,0,331.83,349.86,11.1,8.8,0.040,1186881.6,1186881.6,34260,0,0,0,L,1122011218,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921730,120500.00
01/19/2019 13:15,2,0.428,ACTIVE,211.48,339.65,60.043,1547921704,"201051344000955","174011545737251",31.27,-2.50,0,329.73,359.18,13.6,11.2,0.062,1204937.8,1204937.8,10369,0,0,0,L,1122011218,1,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921731,120501.00
