ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 13:15,2,0.350,ACTIVE,211.93,355.58,60.054,1547921704,"201051344000648","174011545737251",33.06,-3.50,0,330.63,361.29,11.8,9.4,0.049,1195087.6,1195087.6,34179,0,0,0,L,1122011218,1,120.20,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921732,120502.00
01/19/2019 13:15,2,0.359,ACTIVE,212.16,341.75,60.038,1547921704,"201051344000645","174011545737251",31.49,-1.50,0,330.93,354.37,11.5,9.2,0.053,1199400.8,1199400.8,34174,0,0,0,L,1122011218,1,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921733,120503.00
01/19/2019 13:15,2,0.438,ACTIVE,211.93,350.47,60.017,1547921704,"201051344000569","174011545737251",32.30,-1.00,0,331.83,367.90,14.3,11.9,0.075,1216751.1,1216751.1,2440,0,0,0,L,1122011218,1,120.20,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921734,120504.00
01/19/2019 13:15,2,0.473,ACTIVE,212.16,344.76,60.033,1547921704,"179051228000119","174011545737251",32.10,1.50,0,332.73,360.38,15.5,13.0,0.071,3267.9,3267.9,2450,0,0,0,L,46974696,1,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547921735,120505.00
01/19/2019 13:30,2,0.352,ACTIVE,211.93,349.86,60.028,1547922604,"201051344000579","174011545737251",32.42,-2.00,0,331.23,362.49,11.5,9.2,0.049,1216184.5,1216184.5,2467,0,0,0,L,1122011218,1,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922605,120506.00
01/19/2019 13:30,2,0.320,ACTIVE,211.48,335.74,60.028,1547922604,"201051344001025","174011545737251",30.91,-2.00,0,331.53,355.88,10.1,7.8,0.044,1200881.8,1200881.8,10384,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922606,120507.00
01/19/2019 13:30,2,0.410,ACTIVE,211.93,362.79,60.033,1547922604,"201051344001093","174011545737251",33.73,-1.00,0,330.33,370.30,14.1,11.6,0.053,1193084.3,1193084.3,10367,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922607,120508.00
01/19/2019 13:30,2,0.344,ACTIVE,211.93,353.77,60.028,1547922604,"201051344000458","174011545737251",32.80,0.00,0,330.93,358.88,11.5,9.1,0.044,1202495.9,1202495.9,2462,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922608,120509.00
01/19/2019 13:30,2,0.365,ACTIVE,211.70,360.69,60.022,1547922604,"201051344000890","174011545737251",33.56,-1.50,0,331.53,367.90,12.4,10.1,0.049,1197261.4,1197261.4,10364,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922609,120510.00
01/19/2019 13:30,2,0.270,ACTIVE,211.93,336.94,60.012,1547922604,"201051344000988","174011545737251",20.77,-2.50,0,327.62,341.15,5.7,3.6,0.022,937875.3,937875.3,2490,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922610,120511.00
01/19/2019 13:30,2,0.346,ACTIVE,212.38,355.58,60.033,1547922604,"201051344000582","174011545737251",32.96,-2.00,0,331.53,363.69,11.6,9.2,0.044,1177187.3,1177187.3,10332,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922611,120512.00
01/19/2019 13:30,2,0.320,ACTIVE,211.93,345.96,60.049,1547922604,"201051344000868","174011545737251",31.97,-3.50,0,330.93,354.07,10.4,8.1,0.040,1189246.3,1189246.3,34209,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922612,120513.00
01/19/2019 13:30,2,0.385,ACTIVE,212.38,337.84,60.028,1547922604,"201051344000576","174011545737251",30.63,-2.50,0,330.63,343.85,12.0,9.7,0.049,1202884.1,1202884.1,6643,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922613,120514.00
01/19/2019 13:30,2,0.271,ACTIVE,212.16,346.56,60.028,1547922604,"201051344001158","174011545737251",32.14,-3.00,0,330.33,354.97,8.9,6.6,0.031,1182474.5,1182474.5,2468,0,0,0,L,1122011218,1,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922614,120515.00
01/19/2019 13:30,2,0.434,ACTIVE,212.16,345.96,60.033,1547922604,"201051344000917","174011545737251",31.83,-0.50,0,330.03,362.19,14.0,11.6,0.075,1194084.7,1194084.7,10337,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922615,120516.00
01/19/2019 13:30,2,0.436,ACTIVE,211.93,336.64,60.033,1547922604,"201051344000417","174011545737251",20.44,-2.50,0,329.43,341.75,9.0,6.8,0.035,968964.6,968964.6,10427,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922616,120517.00
01/19/2019 13:30,2,0.455,ACTIVE,212.16,344.45,60.043,1547922604,"201051344000685","174011545737251",31.77,-2.50,0,331.53,358.88,14.7,12.2,0.080,1198378.8,1198378.8,10373,0,0,0,L,1122011218,1,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922617,120518.00
01/19/2019 13:30,2,0.332,ACTIVE,212.16,354.67,60.017,1547922604,"201051344000651","174011545737251",32.88,-2.50,0,331.23,363.39,11.1,8.8,0.044,1192062.3,1192062.3,10370,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922618,120519.00
01/19/2019 13:30,2,0.312,ACTIVE,211.70,354.67,60.059,1547922604,"201051344000594","174011545737251",32.84,-2.50,0,329.73,363.69,10.4,8.1,0.035,1206914.3,1206914.3,34182,0,0,0,L,1122011218,1,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922618,120520.00
01/19/2019 13:30,2,0.344,ACTIVE,211.93,341.45,60.022,1547922604,"201051344000469","174011545737251",31.49,-3.50,0,330.63,354.07,11.0,8.7,0.040,1191238.9,1191238.9,2471,0,0,0,L,1122011218,1,120.20,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922619,120521.00
01/19/2019 13:30,2,0.299,ACTIVE,211.93,348.36,60.028,1547922604,"201051344000585","174011545737251",32.24,-1.50,0,331.23,357.08,9.7,7.5,0.040,1206820.2,1206820.2,10404,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922620,120522.00
01/19/2019 13:30,2,0.352,ACTIVE,212.61,338.74,60.028,1547922604,"201051344000853","174011545737251",31.21,-1.50,0,333.93,360.38,11.1,8.8,0.053,1207128.4,1207128.4,2454,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922621,120523.00
01/19/2019 13:30,2,0.424,ACTIVE,211.93,351.37,59.996,1547922604,"201051344001145","174011545737251",32.58,-2.00,0,332.43,366.10,14.0,11.6,0.071,1205861.6,1205861.6,10347,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922622,120524.00
01/19/2019 13:30,2,0.404,ACTIVE,211.93,356.18,60.028,1547922604,"201051344000438","174011545737251",33.00,-2.00,0,330.93,365.19,13.6,11.2,0.057,1199716.2,1199716.2,10375,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922623,120525.00
01/19/2019 13:30,2,0.291,ACTIVE,211.48,349.56,60.001,1547922604,"201051344001135","174011545737251",32.42,-1.00,0,331.53,358.88,9.6,7.3,0.040,1187970.5,1187970.5,10353,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922624,120526.00
01/19/2019 13:30,2,0.344,ACTIVE,211.93,336.34,60.022,1547922604,"201051344000983","174011545737251",30.97,-1.50,0,331.83,349.56,10.8,8.5,0.049,1206664.9,1206664.9,2455,0,0,0,L,1122011218,1,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922625,120527.00
01/19/2019 13:30,2,0.355,ACTIVE,211.93,350.47,60.033,1547922604,"201051344001203","174011545737251",32.56,-1.50,0,332.43,361.89,11.7,9.4,0.053,1196853.2,1196853.2,10383,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922626,120528.00
01/19/2019 13:30,2,0.383,ACTIVE,211.93,351.37,60.038,1547922604,"201051344001230","174011545737251",32.54,-2.00,0,330.03,362.49,12.7,10.3,0.062,1191310.1,1191310.1,10378,0,0,0,L,1122011218,1,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922627,120529.00
01/19/2019 13:30,2,0.316,ACTIVE,211.70,353.47,60.017,1547922604,"201051344000646","174011545737251",32.72,-2.00,0,331.83,360.99,10.5,8.2,0.044,1185953.6,1185953.6,10374,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922628,120530.00
01/19/2019 13:30,2,0.314,ACTIVE,212.16,335.44,60.033,1547922604,"201051344000867","174011545737251",30.83,-2.00,0,329.73,346.26,9.8,7.6,0.040,1187956.7,1187956.7,34214,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922629,120531.00
01/19/2019 13:30,2,0.334,ACTIVE,212.61,337.84,60.065,1547922604,"201051344000633","174011545737251",30.67,-2.50,0,329.73,347.76,10.4,8.1,0.035,1186883.7,1186883.7,34261,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922630,120532.00
01/19/2019 13:30,2,0.402,ACTIVE,211.48,336.94,60.038,1547922604,"201051344000955","174011545737251",30.73,-2.00,0,330.33,348.66,12.5,10.2,0.062,1204940.4,1204940.4,10370,0,0,0,L,1122011218,1,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922630,120533.00
01/19/2019 13:30,2,0.342,ACTIVE,212.16,351.97,60.028,1547922604,"201051344000648","174011545737251",32.70,-3.50,0,332.13,361.89,11.3,9.0,0.044,1195089.9,1195089.9,34180,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922631,120534.00
01/19/2019 13:30,2,0.336,ACTIVE,212.38,340.85,60.054,1547922604,"201051344000645","174011545737251",31.51,-2.00,0,332.73,352.27,10.8,8.5,0.049,1199403.0,1199403.0,34175,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922632,120535.00
01/19/2019 13:30,2,0.412,ACTIVE,211.93,354.37,60.033,1547922604,"201051344000569","174011545737251",32.76,-1.50,0,331.23,363.09,13.7,11.3,0.071,1216754.0,1216754.0,2441,0,0,0,L,1122011218,1,120.20,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922633,120536.00
01/19/2019 13:30,2,0.451,ACTIVE,212.38,345.96,60.028,1547922604,"179051228000119","174011545737251",32.28,1.50,0,332.73,358.88,14.7,12.2,0.071,3271.0,3271.0,2451,0,0,0,L,46974696,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547922634,120537.00
01/19/2019 13:45,2,0.406,ACTIVE,212.16,361.29,59.996,1547923504,"201051344000579","174011545737251",33.56,-2.00,0,332.13,365.80,13.9,11.5,0.057,1216187.1,1216187.1,2468,0,0,0,L,1122011218,1,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923506,120538.00
01/19/2019 13:45,2,0.371,ACTIVE,211.48,355.58,60.001,1547923504,"201051344001025","174011545737251",33.02,-2.00,0,330.93,362.49,12.4,10.1,0.053,1200884.0,1200884.0,10385,0,0,0,L,1122011218,1,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923507,120539.00
01/19/2019 13:45,2,0.508,ACTIVE,211.70,358.58,60.043,1547923504,"201051344001093","174011545737251",33.08,-1.00,0,332.13,370.90,17.1,14.6,0.080,1193087.6,1193087.6,10368,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923507,120540.00
01/19/2019 13:45,2,0.443,ACTIVE,211.93,347.16,60.001,1547923504,"201051344000458","174011545737251",32.10,-0.50,0,331.23,358.88,14.4,12.0,0.066,1202498.6,1202498.6,2463,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923508,120541.00
01/19/2019 13:45,2,0.455,ACTIVE,211.48,356.18,60.001,1547923504,"201051344000890","174011545737251",33.02,-1.50,0,331.23,370.00,15.3,12.8,0.075,1197264.3,1197264.3,10365,0,0,0,L,1122011218,1,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923509,120542.00
01/19/2019 13:45,2,0.322,ACTIVE,211.70,336.94,60.006,1547923504,"201051344000988","174011545737251",21.33,-3.00,0,328.22,342.05,7.0,4.8,0.035,937876.3,937876.3,2491,0,0,0,L,1122011218,1,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923510,120543.00
01/19/2019 13:45,2,0.422,ACTIVE,212.16,357.08,60.001,1547923504,"201051344000582","174011545737251",33.10,-2.50,0,332.13,364.89,14.2,11.8,0.066,1177189.9,1177189.9,10333,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923511,120544.00
01/19/2019 13:45,2,0.373,ACTIVE,211.93,353.77,60.006,1547923504,"201051344000868","174011545737251",32.76,-3.50,0,332.73,362.19,12.4,10.1,0.057,1189248.6,1189248.6,34210,0,0,0,L,1122011218,1,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923512,120545.00
01/19/2019 13:45,2,0.465,ACTIVE,212.61,338.74,60.006,1547923504,"201051344000576","174011545737251",29.98,-3.00,0,331.23,354.37,14.2,11.8,0.071,1202886.8,1202886.8,6644,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923513,120546.00
01/19/2019 13:45,2,0.330,ACTIVE,211.70,336.64,60.006,1547923504,"201051344001158","174011545737251",30.75,-3.00,0,333.03,360.69,10.3,8.0,0.049,1182476.4,1182476.4,2469,0,0,0,L,1122011218,1,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923514,120547.00
01/19/2019 13:45,2,0.514,ACTIVE,211.70,350.17,60.001,1547923504,"201051344000917","174011545737251",32.26,-0.50,0,331.83,368.20,16.8,14.3,0.097,1194088.0,1194088.0,10338,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923515,120548.00
01/19/2019 13:45,2,0.514,ACTIVE,211.70,336.94,60.001,1547923504,"201051344000417","174011545737251",20.65,-2.50,0,330.33,342.35,10.8,8.5,0.049,968966.5,968966.5,10428,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923516,120549.00
01/19/2019 13:45,2,0.539,ACTIVE,211.70,352.27,60.001,1547923504,"201051344000685","174011545737251",32.48,-2.50,0,332.73,367.60,17.8,15.2,0.106,1198382.2,1198382.2,10374,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923517,120550.00
01/19/2019 13:45,2,0.396,ACTIVE,211.70,345.06,60.012,1547923504,"201051344000651","174011545737251",31.85,-2.50,0,332.13,362.79,12.9,10.6,0.053,1192064.7,1192064.7,10371,0,0,0,L,1122011218,1,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923518,120551.00
01/19/2019 13:45,2,0.375,ACTIVE,211.48,336.64,59.953,1547923504,"201051344000594","174011545737251",30.89,-2.50,0,331.53,367.90,11.8,9.5,0.053,1206916.5,1206916.5,34183,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923520,120552.00
01/19/2019 13:45,2,0.369,ACTIVE,211.93,356.78,60.022,1547923504,"201051344000469","174011545737251",33.06,-3.50,0,330.93,360.99,12.3,10.0,0.057,1191241.2,1191241.2,2472,0,0,0,L,1122011218,1,120.20,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923521,120553.00
01/19/2019 13:45,2,0.334,ACTIVE,211.70,357.38,60.017,1547923504,"201051344000585","174011545737251",33.20,-1.50,0,332.13,364.29,11.3,9.0,0.049,1206822.2,1206822.2,10405,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923522,120554.00
01/19/2019 13:45,2,0.414,ACTIVE,212.38,357.08,60.006,1547923504,"201051344000853","174011545737251",33.06,-2.00,0,333.63,364.59,13.8,11.4,0.071,1207130.9,1207130.9,2455,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923523,120555.00
01/19/2019 13:45,2,0.523,ACTIVE,211.70,347.16,60.012,1547923504,"201051344001145","174011545737251",31.97,-2.50,0,333.63,372.11,17.0,14.5,0.106,1205864.9,1205864.9,10348,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923523,120556.00
01/19/2019 13:45,2,0.484,ACTIVE,211.70,349.26,59.980,1547923504,"201051344000438","174011545737251",32.22,-2.00,0,331.53,371.21,15.9,13.4,0.080,1199719.4,1199719.4,10376,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923524,120557.00
01/19/2019 13:45,2,0.326,ACTIVE,211.25,360.08,60.017,1547923504,"201051344001135","174011545737251",33.46,-1.00,0,332.13,366.10,11.1,8.8,0.049,1187972.5,1187972.5,10354,0,0,0,L,1122011218,1,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923525,120558.00
01/19/2019 13:45,2,0.406,ACTIVE,211.93,348.66,60.017,1547923504,"201051344000983","174011545737251",32.20,-2.00,0,330.63,358.28,13.3,10.9,0.075,1206667.3,1206667.3,2456,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923526,120559.00
01/19/2019 13:45,2,0.438,ACTIVE,211.70,342.35,60.001,1547923504,"201051344001203","174011545737251",31.61,-2.00,0,330.93,368.20,14.1,11.7,0.075,1196855.8,1196855.8,10384,0,0,0,L,1122011218,1,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923527,120560.00
01/19/2019 13:45,2,0.480,ACTIVE,211.48,346.26,60.006,1547923504,"201051344001230","174011545737251",31.91,-2.00,0,331.23,365.49,15.6,13.1,0.088,1191313.1,1191313.1,10379,0,0,0,L,1122011218,1,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923528,120561.00
01/19/2019 13:45,2,0.391,ACTIVE,211.25,350.77,60.001,1547923504,"201051344000646","174011545737251",32.34,-2.00,0,333.03,367.90,12.8,10.5,0.066,1185955.9,1185955.9,10375,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923529,120562.00
01/19/2019 13:45,2,0.369,ACTIVE,211.93,340.55,60.012,1547923504,"201051344000867","174011545737251",31.45,-2.00,0,330.63,350.77,11.8,9.5,0.053,1187958.8,1187958.8,34215,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923530,120563.00
01/19/2019 13:45,2,0.379,ACTIVE,212.61,345.36,60.001,1547923504,"201051344000633","174011545737251",31.91,-2.50,0,330.33,353.17,12.3,9.9,0.062,1186886.0,1186886.0,34262,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923531,120564.00
01/19/2019 13:45,2,0.463,ACTIVE,211.03,355.28,59.990,1547923504,"201051344000955","174011545737251",32.84,-2.00,0,330.63,365.49,15.5,13.0,0.084,1204943.3,1204943.3,10371,0,0,0,L,1122011218,1,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923532,120565.00
01/19/2019 13:45,2,0.412,ACTIVE,211.70,348.36,59.969,1547923504,"201051344000648","174011545737251",32.24,-3.50,0,333.33,363.09,13.5,11.1,0.062,1195092.4,1195092.4,34181,0,0,0,L,1122011218,1,120.20,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923533,120566.00
01/19/2019 13:45,2,0.406,ACTIVE,212.16,343.55,60.012,1547923504,"201051344000645","174011545737251",31.73,-2.00,0,333.03,356.78,13.1,10.7,0.066,1199405.4,1199405.4,34176,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923534,120567.00
01/19/2019 13:45,2,0.480,ACTIVE,211.93,359.48,60.006,1547923504,"201051344000569","174011545737251",33.28,-2.00,0,329.73,372.41,16.2,13.7,0.088,1216757.1,1216757.1,2442,0,0,0,L,1122011218,1,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923535,120568.00
01/19/2019 13:45,2,0.547,ACTIVE,212.16,340.85,60.012,1547923504,"179051228000119","174011545737251",31.07,0.50,0,334.24,366.70,17.2,14.7,0.084,3274.4,3274.4,2452,0,0,0,L,46974696,1,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547923535,120569.00
01/19/2019 14:00,2,0.312,ACTIVE,211.93,335.44,59.990,1547924404,"201051344000579","174011545737251",30.91,-2.50,0,332.43,366.10,9.8,7.6,0.035,1216189.4,1216189.4,2469,0,0,0,L,1122011218,1,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924405,120570.00
01/19/2019 14:00,2,0.279,ACTIVE,211.25,334.54,60.028,1547924404,"201051344001025","174011545737251",30.79,-3.00,0,331.23,364.89,8.7,6.5,0.022,1200886.0,1200886.0,10386,0,0,0,L,1122011218,1,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924406,120571.00
01/19/2019 14:00,2,0.371,ACTIVE,211.48,348.66,60.038,1547924404,"201051344001093","174011545737251",32.28,-2.00,0,330.33,370.00,12.2,9.8,0.040,1193090.5,1193090.5,10369,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924407,120572.00
01/19/2019 14:00,2,0.312,ACTIVE,211.93,341.75,60.054,1547924404,"201051344000458","174011545737251",31.63,-1.00,0,330.63,357.98,10.0,7.7,0.035,1202501.0,1202501.0,2464,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924408,120573.00
01/19/2019 14:00,2,0.328,ACTIVE,211.25,345.96,60.028,1547924404,"201051344000890","174011545737251",31.99,-2.50,0,331.23,368.80,10.7,8.4,0.031,1197266.8,1197266.8,10366,0,0,0,L,1122011218,1,121.55,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924409,120574.00
01/19/2019 14:00,2,0.227,ACTIVE,211.70,336.94,60.033,1547924404,"201051344000988","174011545737251",21.05,-3.00,0,329.73,343.25,4.9,2.8,0.004,937877.2,937877.2,2492,0,0,0,L,1122011218,1,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924410,120575.00
01/19/2019 14:00,2,0.301,ACTIVE,211.93,350.17,60.070,1547924404,"201051344000582","174011545737251",32.46,-3.00,0,331.83,363.99,9.9,7.6,0.031,1177192.2,1177192.2,10334,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924411,120576.00
01/19/2019 14:00,2,0.283,ACTIVE,211.93,336.34,60.038,1547924404,"201051344000868","174011545737251",30.71,-3.50,0,331.83,360.38,8.8,6.6,0.027,1189250.6,1189250.6,34211,0,0,0,L,1122011218,1,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924412,120577.00
01/19/2019 14:00,2,0.332,ACTIVE,212.61,337.54,60.028,1547924404,"201051344000576","174011545737251",30.38,-3.00,0,331.83,351.07,10.2,8.0,0.031,1202889.3,1202889.3,6645,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924413,120578.00
01/19/2019 14:00,2,0.244,ACTIVE,212.16,335.74,60.038,1547924404,"201051344001158","174011545737251",29.92,-3.50,0,330.33,346.26,7.4,5.2,0.022,1182478.0,1182478.0,2470,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924414,120579.00
01/19/2019 14:00,2,0.326,ACTIVE,211.70,354.67,60.038,1547924404,"201051344000917","174011545737251",32.86,-1.50,0,331.53,366.10,10.9,8.6,0.044,1194090.8,1194090.8,10339,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924415,120580.00
01/19/2019 14:00,2,0.365,ACTIVE,211.48,335.14,60.043,1547924404,"201051344000417","174011545737251",20.89,-3.50,0,330.33,342.05,7.7,5.5,0.018,968968.2,968968.2,10429,0,0,0,L,1122011218,1,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924416,120581.00
01/19/2019 14:00,2,0.342,ACTIVE,211.70,355.28,60.043,1547924404,"201051344000685","174011545737251",32.96,-3.50,0,332.43,363.99,11.5,9.2,0.044,1198385.2,1198385.2,10375,0,0,0,L,1122011218,1,122.23,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924417,120582.00
01/19/2019 14:00,2,0.301,ACTIVE,211.48,335.74,60.033,1547924404,"201051344000651","174011545737251",30.42,-3.00,0,331.83,363.09,9.3,7.1,0.027,1192066.9,1192066.9,10372,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924417,120583.00
01/19/2019 14:00,2,0.260,ACTIVE,211.70,354.07,60.033,1547924404,"201051344000594","174011545737251",32.86,-3.00,0,330.03,366.40,8.7,6.5,0.027,1206918.5,1206918.5,34184,0,0,0,L,1122011218,1,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924418,120584.00
01/19/2019 14:00,2,0.295,ACTIVE,212.16,337.84,60.038,1547924404,"201051344000469","174011545737251",31.17,-4.00,0,330.03,361.59,9.4,7.1,0.022,1191243.3,1191243.3,2473,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924419,120585.00
01/19/2019 14:00,2,0.262,ACTIVE,211.48,335.74,60.038,1547924404,"201051344000585","174011545737251",30.77,-2.50,0,330.93,363.09,8.2,6.0,0.022,1206824.1,1206824.1,10406,0,0,0,L,1122011218,1,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924420,120586.00
01/19/2019 14:00,2,0.295,ACTIVE,212.38,337.54,60.033,1547924404,"201051344000853","174011545737251",31.01,-2.50,0,333.63,363.39,9.3,7.1,0.035,1207133.2,1207133.2,2456,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924421,120587.00
01/19/2019 14:00,2,0.342,ACTIVE,211.70,337.54,60.033,1547924404,"201051344001145","174011545737251",31.09,-3.50,0,333.63,370.90,10.8,8.5,0.057,1205867.6,1205867.6,10349,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924422,120588.00
01/19/2019 14:00,2,0.350,ACTIVE,211.48,336.04,60.049,1547924404,"201051344000438","174011545737251",30.91,-3.50,0,331.83,368.50,10.9,8.6,0.040,1199722.1,1199722.1,10377,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924423,120589.00
01/19/2019 14:00,2,0.244,ACTIVE,211.03,342.65,60.033,1547924404,"201051344001135","174011545737251",31.77,-2.00,0,330.93,366.40,7.9,5.7,0.027,1187974.3,1187974.3,10355,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924424,120590.00
01/19/2019 14:00,2,0.281,ACTIVE,211.93,343.25,60.033,1547924404,"201051344000983","174011545737251",31.75,-2.50,0,331.23,357.08,9.1,6.9,0.031,1206669.4,1206669.4,2457,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924425,120591.00
01/19/2019 14:00,2,0.307,ACTIVE,211.25,336.94,60.028,1547924404,"201051344001203","174011545737251",31.13,-3.00,0,332.73,367.30,9.6,7.4,0.035,1196858.1,1196858.1,10385,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924426,120592.00
01/19/2019 14:00,2,0.324,ACTIVE,211.25,335.14,60.070,1547924404,"201051344001230","174011545737251",30.79,-3.00,0,331.23,364.89,10.1,7.8,0.040,1191315.6,1191315.6,10380,0,0,0,L,1122011218,1,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924427,120593.00
01/19/2019 14:00,2,0.277,ACTIVE,211.25,340.25,60.043,1547924404,"201051344000646","174011545737251",31.45,-3.50,0,331.23,367.00,8.9,6.6,0.031,1185957.9,1185957.9,10376,0,0,0,L,1122011218,1,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924428,120594.00
01/19/2019 14:00,2,0.268,ACTIVE,212.38,335.14,60.038,1547924404,"201051344000867","174011545737251",30.87,-2.00,0,330.63,346.86,8.4,6.2,0.027,1187960.7,1187960.7,34216,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924429,120595.00
01/19/2019 14:00,2,0.281,ACTIVE,212.61,338.14,60.033,1547924404,"201051344000633","174011545737251",30.67,-3.00,0,332.13,351.67,8.8,6.6,0.031,1186888.0,1186888.0,34263,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924430,120596.00
01/19/2019 14:00,2,0.334,ACTIVE,211.03,351.67,60.033,1547924404,"201051344000955","174011545737251",32.52,-3.00,0,329.73,365.19,11.0,8.7,0.040,1204945.9,1204945.9,10372,0,0,0,L,1122011218,1,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924431,120597.00
01/19/2019 14:00,2,0.303,ACTIVE,212.16,342.65,60.054,1547924404,"201051344000648","174011545737251",31.71,-4.00,0,332.43,363.09,9.7,7.5,0.040,1195094.6,1195094.6,34182,0,0,0,L,1122011218,1,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924431,120598.00
01/19/2019 14:00,2,0.287,ACTIVE,212.38,336.34,60.033,1547924404,"201051344000645","174011545737251",30.69,-2.00,0,332.73,354.07,8.9,6.7,0.035,1199407.5,1199407.5,34177,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924432,120599.00
01/19/2019 14:00,2,0.330,ACTIVE,211.93,354.97,60.033,1547924404,"201051344000569","174011545737251",32.98,-2.00,0,330.93,371.51,11.0,8.7,0.044,1216759.8,1216759.8,2443,0,0,0,L,1122011218,1,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924433,120600.00
01/19/2019 14:00,2,0.393,ACTIVE,212.16,339.34,60.065,1547924404,"179051228000119","174011545737251",31.39,0.50,0,331.53,360.38,12.6,10.2,0.040,3277.4,3277.4,2453,0,0,0,L,46974696,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547924435,120601.00
01/19/2019 14:15,2,0.303,ACTIVE,212.16,335.74,60.059,1547925304,"201051344000579","174011545737251",30.63,-3.50,0,331.53,342.95,9.4,7.2,0.022,1216191.1,1216191.1,2470,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925305,120602.00
01/19/2019 14:15,2,0.248,ACTIVE,211.70,350.47,60.028,1547925304,"201051344001025","174011545737251",32.56,-3.50,0,330.03,356.48,8.2,6.0,0.018,1200887.5,1200887.5,10387,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925306,120603.00
01/19/2019 14:15,2,0.359,ACTIVE,211.70,341.75,60.022,1547925304,"201051344001093","174011545737251",31.53,-3.00,0,330.33,355.58,11.5,9.2,0.031,1193092.7,1193092.7,10370,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925307,120604.00
01/19/2019 14:15,2,0.299,ACTIVE,212.16,338.14,60.017,1547925304,"201051344000458","174011545737251",31.23,-1.50,0,330.93,347.46,9.5,7.2,0.031,1202502.7,1202502.7,2465,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925308,120605.00
01/19/2019 14:15,2,0.316,ACTIVE,211.70,338.14,60.043,1547925304,"201051344000890","174011545737251",31.29,-3.50,0,329.73,356.78,10.1,7.8,0.027,1197268.6,1197268.6,10367,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925309,120606.00
01/19/2019 14:15,2,0.223,ACTIVE,211.93,336.64,60.028,1547925304,"201051344000988","174011545737251",20.69,-4.00,0,307.18,359.18,4.7,2.6,0.004,937877.8,937877.8,2493,0,0,0,L,1122011218,1,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925310,120607.00
01/19/2019 14:15,2,0.291,ACTIVE,212.38,339.95,60.033,1547925304,"201051344000582","174011545737251",31.39,-4.00,0,331.23,355.88,9.3,7.1,0.027,1177193.9,1177193.9,10335,0,0,0,L,1122011218,1,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925311,120608.00
01/19/2019 14:15,2,0.268,ACTIVE,212.16,336.04,60.059,1547925304,"201051344000868","174011545737251",30.24,-4.00,0,330.03,341.15,8.2,6.0,0.022,1189252.0,1189252.0,34212,0,0,0,L,1122011218,1,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925312,120609.00
01/19/2019 14:15,2,0.311,ACTIVE,212.83,337.54,59.990,1547925304,"201051344000576","174011545737251",30.53,-3.50,0,331.53,342.35,9.6,7.4,0.027,1202891.0,1202891.0,6646,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925313,120610.00
01/19/2019 14:15,2,0.242,ACTIVE,212.38,335.74,60.028,1547925304,"201051344001158","174011545737251",28.19,-5.00,0,330.33,340.55,6.9,4.8,0.018,1182479.1,1182479.1,2471,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925314,120611.00
01/19/2019 14:15,2,0.312,ACTIVE,211.93,348.36,60.022,1547925304,"201051344000917","174011545737251",32.18,-2.50,0,331.23,359.78,10.2,7.9,0.040,1194092.6,1194092.6,10340,0,0,0,L,1122011218,1,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925315,120612.00
01/19/2019 14:15,2,0.350,ACTIVE,211.93,335.74,60.033,1547925304,"201051344000417","174011545737251",20.67,-5.00,0,329.13,339.95,7.4,5.2,0.018,968969.4,968969.4,10430,0,0,0,L,1122011218,1,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925316,120613.00
01/19/2019 14:15,2,0.332,ACTIVE,211.93,350.17,60.033,1547925304,"201051344000685","174011545737251",32.42,-5.00,0,331.83,360.08,11.0,8.7,0.035,1198387.2,1198387.2,10376,0,0,0,L,1122011218,1,122.46,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925316,120614.00
01/19/2019 14:15,2,0.291,ACTIVE,211.70,336.34,60.001,1547925304,"201051344000651","174011545737251",30.02,-4.00,0,330.33,357.38,8.9,6.7,0.022,1192068.4,1192068.4,10373,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925317,120615.00
01/19/2019 14:15,2,0.258,ACTIVE,211.93,345.96,60.038,1547925304,"201051344000594","174011545737251",32.05,-3.50,0,330.33,358.88,8.4,6.2,0.022,1206919.9,1206919.9,34185,0,0,0,L,1122011218,1,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925318,120616.00
01/19/2019 14:15,2,0.297,ACTIVE,212.16,336.04,60.028,1547925304,"201051344000469","174011545737251",29.56,-5.00,0,330.33,343.85,8.9,6.6,0.027,1191244.9,1191244.9,2474,0,0,0,L,1122011218,1,120.42,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925319,120617.00
01/19/2019 14:15,2,0.246,ACTIVE,211.70,336.34,60.033,1547925304,"201051344000585","174011545737251",30.32,-3.50,0,329.73,340.55,7.6,5.4,0.018,1206825.4,1206825.4,10407,0,0,0,L,1122011218,1,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925320,120618.00
01/19/2019 14:15,2,0.283,ACTIVE,212.61,337.54,60.028,1547925304,"201051344000853","174011545737251",29.82,-3.50,0,332.13,344.15,8.6,6.3,0.027,1207134.6,1207134.6,2457,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925321,120619.00
01/19/2019 14:15,2,0.293,ACTIVE,211.93,354.97,60.065,1547925304,"201051344001145","174011545737251",32.96,-5.00,0,331.23,361.29,9.8,7.6,0.040,1205869.5,1205869.5,10350,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925322,120620.00
01/19/2019 14:15,2,0.324,ACTIVE,211.70,355.28,60.028,1547925304,"201051344000438","174011545737251",32.98,-5.00,0,330.33,360.38,10.9,8.6,0.031,1199724.1,1199724.1,10378,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925323,120621.00
01/19/2019 14:15,2,0.229,ACTIVE,211.25,343.55,60.028,1547925304,"201051344001135","174011545737251",31.87,-3.00,0,331.23,350.17,7.4,5.2,0.022,1187975.5,1187975.5,10356,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925324,120622.00
01/19/2019 14:15,2,0.271,ACTIVE,212.16,336.34,60.033,1547925304,"201051344000983","174011545737251",30.99,-3.00,0,330.63,350.47,8.5,6.3,0.031,1206670.9,1206670.9,2458,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925325,120623.00
01/19/2019 14:15,2,0.289,ACTIVE,211.70,335.14,60.022,1547925304,"201051344001203","174011545737251",30.61,-4.00,0,331.83,349.86,9.0,6.8,0.035,1196859.7,1196859.7,10386,0,0,0,L,1122011218,1,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925326,120624.00
01/19/2019 14:15,2,0.295,ACTIVE,211.48,340.25,59.985,1547925304,"201051344001230","174011545737251",31.43,-4.00,0,327.32,348.06,9.4,7.2,0.035,1191317.3,1191317.3,10381,0,0,0,L,1122011218,1,121.78,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925327,120625.00
01/19/2019 14:15,2,0.266,ACTIVE,211.48,336.04,60.028,1547925304,"201051344000646","174011545737251",30.73,-5.00,0,330.93,345.06,8.3,6.1,0.027,1185959.4,1185959.4,10377,0,0,0,L,1122011218,1,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925328,120626.00
01/19/2019 14:15,2,0.250,ACTIVE,212.38,336.04,60.059,1547925304,"201051344000867","174011545737251",30.61,-2.50,0,330.93,342.95,7.8,5.6,0.022,1187962.0,1187962.0,34217,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925329,120627.00
01/19/2019 14:15,2,0.270,ACTIVE,212.83,338.44,60.022,1547925304,"201051344000633","174011545737251",30.12,-3.50,0,330.03,343.25,8.2,6.0,0.027,1186889.4,1186889.4,34264,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925329,120628.00
01/19/2019 14:15,2,0.324,ACTIVE,211.25,338.74,60.001,1547925304,"201051344000955","174011545737251",31.27,-4.00,0,329.43,355.88,10.3,8.0,0.035,1204947.8,1204947.8,10373,0,0,0,L,1122011218,1,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925330,120629.00
01/19/2019 14:15,2,0.293,ACTIVE,212.38,335.44,60.033,1547925304,"201051344000648","174011545737251",30.91,-4.00,0,331.23,347.16,9.2,7.0,0.022,1195096.2,1195096.2,34183,0,0,0,L,1122011218,1,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925331,120630.00
01/19/2019 14:15,2,0.270,ACTIVE,212.38,336.34,60.065,1547925304,"201051344000645","174011545737251",30.71,-2.50,0,332.13,348.06,8.4,6.2,0.022,1199409.0,1199409.0,34178,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925332,120631.00
01/19/2019 14:15,2,0.314,ACTIVE,212.16,351.37,60.038,1547925304,"201051344000569","174011545737251",32.56,-3.00,0,332.13,360.38,10.4,8.1,0.040,1216761.8,1216761.8,2444,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925333,120632.00
01/19/2019 14:15,2,0.373,ACTIVE,212.61,339.65,60.022,1547925304,"179051228000119","174011545737251",31.31,0.00,0,331.83,346.26,11.8,9.5,0.035,3279.7,3279.7,2454,0,0,0,L,46974696,1,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547925334,120633.00
01/19/2019 14:30,2,0.334,ACTIVE,211.93,338.14,60.022,1547926204,"201051344000579","174011545737251",31.23,-4.00,0,331.23,348.06,10.6,8.3,0.035,1216193.0,1216193.0,2471,0,0,0,L,1122011218,1,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926205,120634.00
01/19/2019 14:30,2,0.295,ACTIVE,211.48,348.66,60.012,1547926204,"201051344001025","174011545737251",32.36,-5.00,0,330.93,359.78,9.7,7.4,0.027,1200889.1,1200889.1,10388,0,0,0,L,1122011218,1,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926206,120635.00
01/19/2019 14:30,2,0.391,ACTIVE,211.70,355.88,60.028,1547926204,"201051344001093","174011545737251",32.98,-4.00,0,330.03,359.78,13.1,10.7,0.049,1193095.1,1193095.1,10371,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926207,120636.00
01/19/2019 14:30,2,0.332,ACTIVE,211.93,348.36,60.012,1547926204,"201051344000458","174011545737251",32.30,-2.00,0,331.23,354.37,10.9,8.6,0.040,1202504.6,1202504.6,2466,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926208,120637.00
01/19/2019 14:30,2,0.350,ACTIVE,211.48,352.57,60.017,1547926204,"201051344000890","174011545737251",32.76,-4.00,0,331.53,359.18,11.7,9.3,0.044,1197270.7,1197270.7,10368,0,0,0,L,1122011218,1,121.78,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926209,120638.00
01/19/2019 14:30,2,0.252,ALERT,211.70,336.64,59.969,1547926204,"201051344000988","174011545737251",20.99,-5.00,0,294.86,340.25,5.4,3.3,0.018,937878.5,937878.5,2494,0,0,0,L,1122011218,1,120.42,121.78,0002,-8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926211,120639.00
01/19/2019 14:30,2,0.320,ACTIVE,212.16,353.77,60.033,1547926204,"201051344000582","174011545737251",32.84,-5.00,0,332.13,358.88,10.7,8.4,0.035,1177195.7,1177195.7,10336,0,0,0,L,1122011218,1,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926212,120640.00
01/19/2019 14:30,2,0.307,ACTIVE,211.70,336.94,59.980,1547926204,"201051344000868","174011545737251",31.05,-5.00,0,330.33,345.06,9.7,7.4,0.035,1189253.6,1189253.6,34213,0,0,0,L,1122011218,1,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926212,120641.00
01/19/2019 14:30,2,0.334,ACTIVE,212.38,348.36,60.012,1547926204,"201051344000576","174011545737251",32.24,-3.50,0,330.93,352.57,10.9,8.6,0.035,1202893.0,1202893.0,6647,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926213,120642.00
01/19/2019 14:30,2,0.240,ACTIVE,211.93,354.07,60.017,1547926204,"201051344001158","174011545737251",32.92,-5.50,0,329.73,356.48,8.0,5.8,0.027,1182480.4,1182480.4,2472,0,0,0,L,1122011218,1,119.97,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926214,120643.00
01/19/2019 14:30,2,0.342,ACTIVE,211.93,358.88,60.006,1547926204,"201051344000917","174011545737251",33.34,-3.50,0,331.53,363.09,11.6,9.3,0.044,1194094.7,1194094.7,10341,0,0,0,L,1122011218,1,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926215,120644.00
