ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 14:30,2,0.393,ACTIVE,211.70,336.64,60.006,1547926204,"201051344000417","174011545737251",20.97,-6.00,0,329.43,342.05,8.4,6.2,0.027,968970.8,968970.8,10431,0,0,0,L,1122011218,1,121.33,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926216,120645.00
01/19/2019 14:30,2,0.361,ACTIVE,212.16,361.89,60.017,1547926204,"201051344000685","174011545737251",33.66,-5.50,0,333.33,365.19,12.3,9.9,0.049,1198389.5,1198389.5,10377,0,0,0,L,1122011218,1,122.23,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926217,120646.00
01/19/2019 14:30,2,0.314,ACTIVE,211.70,353.47,60.012,1547926204,"201051344000651","174011545737251",32.82,-5.50,0,330.93,357.08,10.5,8.2,0.031,1192070.2,1192070.2,10374,0,0,0,L,1122011218,1,122.01,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926218,120647.00
01/19/2019 14:30,2,0.305,ACTIVE,211.48,347.46,60.012,1547926204,"201051344000594","174011545737251",32.18,-5.00,0,330.03,361.89,10.0,7.7,0.031,1206921.6,1206921.6,34186,0,0,0,L,1122011218,1,120.42,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926219,120648.00
01/19/2019 14:30,2,0.328,ACTIVE,211.93,335.74,60.012,1547926204,"201051344000469","174011545737251",30.89,-5.50,0,329.43,345.96,10.3,8.0,0.031,1191246.7,1191246.7,2475,0,0,0,L,1122011218,1,120.20,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926220,120649.00
01/19/2019 14:30,2,0.283,ACTIVE,211.70,338.74,60.033,1547926204,"201051344000585","174011545737251",31.23,-5.00,0,329.73,346.26,9.0,6.7,0.027,1206826.8,1206826.8,10408,0,0,0,L,1122011218,1,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926221,120650.00
01/19/2019 14:30,2,0.324,ACTIVE,212.38,348.96,60.022,1547926204,"201051344000853","174011545737251",32.34,-4.00,0,331.83,357.08,10.7,8.4,0.040,1207136.4,1207136.4,2458,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926222,120651.00
01/19/2019 14:30,2,0.369,ACTIVE,211.93,341.45,60.028,1547926204,"201051344001145","174011545737251",31.49,-6.00,0,333.93,365.19,11.8,9.5,0.057,1205871.5,1205871.5,10351,0,0,0,L,1122011218,1,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926223,120652.00
01/19/2019 14:30,2,0.387,ACTIVE,211.70,342.65,60.022,1547926204,"201051344000438","174011545737251",31.63,-6.00,0,331.83,364.89,12.4,10.1,0.049,1199726.3,1199726.3,10379,0,0,0,L,1122011218,1,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926224,120653.00
01/19/2019 14:30,2,0.273,ACTIVE,211.25,341.75,60.028,1547926204,"201051344001135","174011545737251",31.65,-5.00,0,331.83,357.38,8.8,6.6,0.031,1187976.9,1187976.9,10357,0,0,0,L,1122011218,1,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926225,120654.00
01/19/2019 14:30,2,0.303,ACTIVE,211.93,348.96,60.017,1547926204,"201051344000983","174011545737251",32.32,-3.50,0,330.63,358.28,9.9,7.7,0.044,1206672.6,1206672.6,2459,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926225,120655.00
01/19/2019 14:30,2,0.332,ACTIVE,211.70,342.35,59.980,1547926204,"201051344001203","174011545737251",31.69,-5.00,0,330.63,351.67,10.6,8.3,0.044,1196861.5,1196861.5,10387,0,0,0,L,1122011218,1,122.01,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926226,120656.00
01/19/2019 14:30,2,0.352,ACTIVE,211.48,340.55,60.017,1547926204,"201051344001230","174011545737251",31.35,-5.50,0,330.93,351.67,11.2,8.9,0.049,1191319.2,1191319.2,10382,0,0,0,L,1122011218,1,121.55,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926227,120657.00
01/19/2019 14:30,2,0.305,ACTIVE,211.25,348.96,60.017,1547926204,"201051344000646","174011545737251",32.30,-6.00,0,330.03,354.07,10.1,7.8,0.035,1185961.0,1185961.0,10378,0,0,0,L,1122011218,1,121.55,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926228,120658.00
01/19/2019 14:30,2,0.279,ACTIVE,211.93,347.76,60.022,1547926204,"201051344000867","174011545737251",32.28,-3.00,0,330.33,350.17,9.2,7.0,0.031,1187963.5,1187963.5,34218,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926229,120659.00
01/19/2019 14:30,2,0.303,ACTIVE,212.38,345.66,60.012,1547926204,"201051344000633","174011545737251",31.95,-4.00,0,330.33,349.86,9.8,7.6,0.031,1186891.0,1186891.0,34265,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926230,120660.00
01/19/2019 14:30,2,0.365,ACTIVE,211.03,360.99,60.012,1547926204,"201051344000955","174011545737251",33.60,-5.00,0,331.83,366.10,12.4,10.1,0.049,1204950.0,1204950.0,10374,0,0,0,L,1122011218,1,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926231,120661.00
01/19/2019 14:30,2,0.324,ACTIVE,211.93,352.27,60.012,1547926204,"201051344000648","174011545737251",32.72,-5.00,0,330.63,356.18,10.8,8.5,0.040,1195098.1,1195098.1,34184,0,0,0,L,1122011218,1,120.20,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926232,120662.00
01/19/2019 14:30,2,0.318,ACTIVE,212.16,337.24,60.059,1547926204,"201051344000645","174011545737251",31.09,-3.00,0,331.83,352.57,10.1,7.8,0.040,1199410.6,1199410.6,34179,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926233,120663.00
01/19/2019 14:30,2,0.379,ACTIVE,211.70,351.67,60.012,1547926204,"201051344000569","174011545737251",32.54,-3.00,0,332.13,364.89,12.5,10.2,0.066,1216763.9,1216763.9,2445,0,0,0,L,1122011218,1,120.20,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926234,120664.00
01/19/2019 14:30,2,0.436,ACTIVE,211.93,339.04,60.012,1547926204,"179051228000119","174011545737251",31.47,-0.50,0,332.13,351.07,13.8,11.4,0.053,3282.2,3282.2,2455,0,0,0,L,46974696,1,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547926235,120665.00
01/19/2019 14:45,2,0.314,ACTIVE,211.93,335.14,60.001,1547927104,"201051344000579","174011545737251",30.59,-4.00,0,332.13,366.70,9.8,7.5,0.031,1216195.5,1216195.5,2472,0,0,0,L,1122011218,1,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927106,120666.00
01/19/2019 14:45,2,0.262,ACTIVE,211.48,345.66,60.001,1547927104,"201051344001025","174011545737251",32.08,-5.50,0,330.93,366.40,8.6,6.3,0.027,1200891.2,1200891.2,10389,0,0,0,L,1122011218,1,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927106,120667.00
01/19/2019 14:45,2,0.365,ACTIVE,211.48,344.45,59.996,1547927104,"201051344001093","174011545737251",31.81,-4.00,0,330.03,373.91,11.9,9.5,0.035,1193098.1,1193098.1,10372,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927107,120668.00
01/19/2019 14:45,2,0.312,ACTIVE,211.93,339.34,60.012,1547927104,"201051344000458","174011545737251",31.45,-2.00,0,331.83,364.29,10.0,7.7,0.031,1202507.2,1202507.2,2467,0,0,0,L,1122011218,1,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927108,120669.00
01/19/2019 14:45,2,0.324,ACTIVE,211.48,341.75,60.006,1547927104,"201051344000890","174011545737251",31.63,-5.00,0,330.33,372.41,10.4,8.1,0.031,1197273.3,1197273.3,10369,0,0,0,L,1122011218,1,121.78,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927109,120670.00
01/19/2019 14:45,2,0.229,ACTIVE,211.48,336.04,59.985,1547927104,"201051344000988","174011545737251",21.15,-5.00,0,325.22,347.76,4.9,2.8,0.013,937879.5,937879.5,2496,0,0,0,L,1122011218,1,120.20,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927110,120671.00
01/19/2019 14:45,2,0.299,ACTIVE,212.16,344.15,60.012,1547927104,"201051344000582","174011545737251",31.83,-5.50,0,330.63,367.30,9.7,7.4,0.027,1177198.1,1177198.1,10337,0,0,0,L,1122011218,1,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927111,120672.00
01/19/2019 14:45,2,0.271,ACTIVE,211.70,335.44,59.996,1547927104,"201051344000868","174011545737251",30.81,-5.00,0,330.93,361.59,8.6,6.3,0.027,1189255.7,1189255.7,34214,0,0,0,L,1122011218,1,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927112,120673.00
01/19/2019 14:45,2,0.322,ACTIVE,212.16,336.34,59.996,1547927104,"201051344000576","174011545737251",30.49,-4.00,0,331.83,367.30,10.0,7.8,0.035,1202895.5,1202895.5,6648,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927113,120674.00
01/19/2019 14:45,2,0.230,ACTIVE,211.93,337.84,59.996,1547927104,"201051344001158","174011545737251",31.19,-5.50,0,331.23,372.71,7.3,5.1,0.022,1182481.9,1182481.9,2473,0,0,0,L,1122011218,1,120.42,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927114,120675.00
01/19/2019 14:45,2,0.320,ACTIVE,211.93,350.17,59.996,1547927104,"201051344000917","174011545737251",32.34,-3.50,0,331.23,369.70,10.5,8.2,0.040,1194097.5,1194097.5,10342,0,0,0,L,1122011218,1,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927115,120676.00
01/19/2019 14:45,2,0.365,ACTIVE,211.93,335.74,59.959,1547927104,"201051344000417","174011545737251",20.59,-6.00,0,329.43,341.45,7.7,5.5,0.018,968972.6,968972.6,10432,0,0,0,L,1122011218,1,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927116,120677.00
01/19/2019 14:45,2,0.346,ACTIVE,211.93,352.57,60.001,1547927104,"201051344000685","174011545737251",32.68,-5.50,0,331.23,370.60,11.5,9.1,0.044,1198392.5,1198392.5,10378,0,0,0,L,1122011218,1,122.23,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927117,120678.00
01/19/2019 14:45,2,0.295,ACTIVE,211.93,342.65,59.990,1547927104,"201051344000651","174011545737251",31.69,-5.50,0,332.13,365.19,9.5,7.2,0.027,1192072.5,1192072.5,10375,0,0,0,L,1122011218,1,122.01,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927118,120679.00
01/19/2019 14:45,2,0.275,ACTIVE,211.48,342.05,60.001,1547927104,"201051344000594","174011545737251",31.63,-5.00,0,331.53,370.60,8.8,6.6,0.027,1206923.7,1206923.7,34187,0,0,0,L,1122011218,1,120.42,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927118,120680.00
01/19/2019 14:45,2,0.301,ACTIVE,211.93,335.74,59.990,1547927104,"201051344000469","174011545737251",30.75,-5.50,0,330.03,361.89,9.3,7.1,0.027,1191248.9,1191248.9,2476,0,0,0,L,1122011218,1,120.20,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927119,120681.00
01/19/2019 14:45,2,0.254,ACTIVE,211.93,336.64,60.001,1547927104,"201051344000585","174011545737251",30.99,-5.00,0,330.33,366.10,8.0,5.8,0.018,1206828.7,1206828.7,10409,0,0,0,L,1122011218,1,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927120,120682.00
01/19/2019 14:45,2,0.295,ACTIVE,212.38,336.94,60.006,1547927104,"201051344000853","174011545737251",30.59,-4.00,0,332.43,364.89,9.2,6.9,0.035,1207138.8,1207138.8,2459,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927121,120683.00
01/19/2019 14:45,2,0.320,ACTIVE,211.70,340.25,60.001,1547927104,"201051344001145","174011545737251",31.43,-6.00,0,331.83,370.00,10.2,7.9,0.049,1205874.2,1205874.2,10352,0,0,0,L,1122011218,1,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927122,120684.00
01/19/2019 14:45,2,0.350,ACTIVE,211.70,336.04,59.990,1547927104,"201051344000438","174011545737251",30.95,-6.00,0,330.93,371.81,11.0,8.7,0.040,1199729.3,1199729.3,10380,0,0,0,L,1122011218,1,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927123,120685.00
01/19/2019 14:45,2,0.236,ACTIVE,211.48,347.76,60.001,1547927104,"201051344001135","174011545737251",32.22,-4.00,0,330.33,367.90,7.8,5.6,0.018,1187978.8,1187978.8,10358,0,0,0,L,1122011218,1,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927124,120686.00
01/19/2019 14:45,2,0.281,ACTIVE,211.70,341.15,60.001,1547927104,"201051344000983","174011545737251",31.55,-3.50,0,331.23,359.48,9.0,6.8,0.035,1206674.9,1206674.9,2460,0,0,0,L,1122011218,1,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927125,120687.00
01/19/2019 14:45,2,0.295,ACTIVE,211.48,336.34,59.990,1547927104,"201051344001203","174011545737251",31.07,-5.50,0,331.53,367.90,9.3,7.1,0.031,1196863.9,1196863.9,10388,0,0,0,L,1122011218,1,122.01,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927126,120688.00
01/19/2019 14:45,2,0.309,ACTIVE,211.48,337.54,60.006,1547927104,"201051344001230","174011545737251",31.09,-5.50,0,330.03,365.80,9.7,7.5,0.040,1191321.7,1191321.7,10383,0,0,0,L,1122011218,1,121.78,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927127,120689.00
01/19/2019 14:45,2,0.275,ACTIVE,211.25,335.44,60.006,1547927104,"201051344000646","174011545737251",30.75,-6.00,0,331.53,370.30,8.6,6.4,0.031,1185963.1,1185963.1,10379,0,0,0,L,1122011218,1,121.55,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927128,120690.00
01/19/2019 14:45,2,0.264,ACTIVE,211.93,334.84,59.975,1547927104,"201051344000867","174011545737251",30.59,-3.50,0,331.23,356.78,8.2,6.0,0.022,1187965.5,1187965.5,34219,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927129,120691.00
01/19/2019 14:45,2,0.287,ACTIVE,212.38,336.64,60.012,1547927104,"201051344000633","174011545737251",30.30,-4.00,0,332.73,359.48,8.8,6.6,0.018,1186893.1,1186893.1,34266,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927130,120692.00
01/19/2019 14:45,2,0.336,ACTIVE,211.25,345.66,59.969,1547927104,"201051344000955","174011545737251",31.99,-5.50,0,329.43,375.71,10.9,8.6,0.035,1204952.8,1204952.8,10375,0,0,0,L,1122011218,1,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927131,120693.00
01/19/2019 14:45,2,0.305,ACTIVE,211.70,340.55,60.012,1547927104,"201051344000648","174011545737251",31.49,-5.00,0,333.03,365.19,9.8,7.5,0.027,1195100.4,1195100.4,34185,0,0,0,L,1122011218,1,120.20,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927132,120694.00
01/19/2019 14:45,2,0.281,ACTIVE,211.93,335.74,60.012,1547927104,"201051344000645","174011545737251",30.61,-3.00,0,332.13,356.78,8.8,6.5,0.027,1199412.8,1199412.8,34180,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927133,120695.00
01/19/2019 14:45,2,0.324,ACTIVE,211.70,353.77,60.012,1547927104,"201051344000569","174011545737251",32.82,-3.50,0,331.53,370.30,10.8,8.5,0.044,1216766.8,1216766.8,2446,0,0,0,L,1122011218,1,120.20,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927133,120696.00
01/19/2019 14:45,2,0.387,ACTIVE,212.16,339.34,60.006,1547927104,"179051228000119","174011545737251",31.33,-0.50,0,331.53,362.79,12.2,9.9,0.035,3283.2,3283.2,2456,0,0,0,L,46974696,1,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547927134,120697.00
01/19/2019 15:00,2,0.393,ACTIVE,212.16,358.88,60.028,1547928004,"201051344000579","174011545737251",33.34,-5.00,0,330.33,371.21,13.4,11.0,0.057,1216197.6,1216197.6,2473,0,0,0,L,1122011218,1,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928005,120698.00
01/19/2019 15:00,2,0.361,ACTIVE,211.48,354.67,60.033,1547928004,"201051344001025","174011545737251",32.92,-6.00,0,330.33,366.70,12.1,9.8,0.049,1200893.0,1200893.0,10390,0,0,0,L,1122011218,1,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928006,120699.00
01/19/2019 15:00,2,0.480,ACTIVE,211.70,351.37,60.033,1547928004,"201051344001093","174011545737251",32.46,-4.00,0,330.03,373.31,15.8,13.3,0.066,1193100.7,1193100.7,10373,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928007,120700.00
01/19/2019 15:00,2,0.420,ACTIVE,212.16,343.25,59.996,1547928004,"201051344000458","174011545737251",31.69,-2.50,0,330.93,363.39,13.5,11.1,0.066,1202509.3,1202509.3,2468,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928008,120701.00
01/19/2019 15:00,2,0.428,ACTIVE,211.48,343.25,60.017,1547928004,"201051344000890","174011545737251",31.69,-5.50,0,330.63,373.01,13.8,11.4,0.062,1197275.6,1197275.6,10370,0,0,0,L,1122011218,1,121.55,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928009,120702.00
01/19/2019 15:00,2,0.299,ALERT,211.93,337.24,60.049,1547928004,"201051344000988","174011545737251",21.43,-5.00,0,295.46,341.15,6.5,4.3,0.031,937880.3,937880.3,2497,0,0,0,L,1122011218,1,120.65,121.78,0002,-8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928011,120703.00
01/19/2019 15:00,2,0.385,ACTIVE,212.16,344.15,60.006,1547928004,"201051344000582","174011545737251",31.75,-5.50,0,332.73,368.80,12.4,10.0,0.053,1177200.2,1177200.2,10338,0,0,0,L,1122011218,1,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928012,120704.00
01/19/2019 15:00,2,0.338,ACTIVE,212.16,352.27,60.033,1547928004,"201051344000868","174011545737251",32.72,-5.50,0,329.43,364.29,11.2,8.9,0.044,1189257.5,1189257.5,34215,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928013,120705.00
01/19/2019 15:00,2,0.408,ACTIVE,212.61,338.14,60.022,1547928004,"201051344000576","174011545737251",30.87,-4.00,0,330.63,357.38,12.8,10.4,0.053,1202897.7,1202897.7,6649,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928013,120706.00
01/19/2019 15:00,2,0.303,ACTIVE,212.16,336.34,60.017,1547928004,"201051344001158","174011545737251",30.85,-6.00,0,329.43,352.27,9.5,7.3,0.040,1182483.4,1182483.4,2474,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928014,120707.00
01/19/2019 15:00,2,0.447,ACTIVE,211.48,351.07,60.006,1547928004,"201051344000917","174011545737251",32.34,-3.50,0,332.13,368.50,14.7,12.2,0.080,1194099.9,1194099.9,10343,0,0,0,L,1122011218,1,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928015,120708.00
01/19/2019 15:00,2,0.463,ACTIVE,211.70,335.74,60.028,1547928004,"201051344000417","174011545737251",21.01,-6.50,0,330.03,341.15,9.8,7.6,0.040,968974.1,968974.1,10433,0,0,0,L,1122011218,1,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928016,120709.00
01/19/2019 15:00,2,0.479,ACTIVE,211.70,348.06,60.070,1547928004,"201051344000685","174011545737251",32.10,-6.00,0,332.13,371.21,15.5,13.1,0.088,1198395.0,1198395.0,10379,0,0,0,L,1122011218,1,122.23,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928017,120710.00
01/19/2019 15:00,2,0.369,ACTIVE,211.70,336.64,60.017,1547928004,"201051344000651","174011545737251",30.85,-6.00,0,331.83,366.10,11.6,9.2,0.049,1192074.5,1192074.5,10376,0,0,0,L,1122011218,1,122.01,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928018,120711.00
01/19/2019 15:00,2,0.324,ACTIVE,211.70,360.38,60.022,1547928004,"201051344000594","174011545737251",33.46,-5.00,0,330.03,371.81,11.0,8.7,0.035,1206925.5,1206925.5,34188,0,0,0,L,1122011218,1,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928019,120712.00
01/19/2019 15:00,2,0.354,ACTIVE,212.16,345.06,60.022,1547928004,"201051344000469","174011545737251",31.87,-6.00,0,328.82,364.59,11.5,9.2,0.044,1191250.9,1191250.9,2477,0,0,0,L,1122011218,1,120.42,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928020,120713.00
01/19/2019 15:00,2,0.320,ACTIVE,211.48,336.64,60.017,1547928004,"201051344000585","174011545737251",30.59,-5.50,0,330.93,367.60,9.9,7.7,0.044,1206830.3,1206830.3,10410,0,0,0,L,1122011218,1,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928021,120714.00
01/19/2019 15:00,2,0.312,ACTIVE,212.61,364.89,60.033,1547928004,"201051344000853","174011545737251",34.03,-4.00,0,330.93,379.32,10.8,8.5,0.040,1207140.6,1207140.6,2460,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928022,120715.00
01/19/2019 15:00,2,0.412,ACTIVE,211.70,357.08,60.017,1547928004,"201051344001145","174011545737251",33.10,-6.00,0,332.73,376.01,13.8,11.4,0.075,1205876.5,1205876.5,10353,0,0,0,L,1122011218,1,121.55,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928023,120716.00
01/19/2019 15:00,2,0.426,ACTIVE,211.48,357.38,60.022,1547928004,"201051344000438","174011545737251",33.14,-6.50,0,330.63,372.71,14.3,11.9,0.057,1199731.8,1199731.8,10381,0,0,0,L,1122011218,1,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928024,120717.00
01/19/2019 15:00,2,0.293,ACTIVE,211.25,354.37,60.033,1547928004,"201051344001135","174011545737251",32.90,-5.00,0,331.23,370.00,9.8,7.5,0.035,1187980.4,1187980.4,10359,0,0,0,L,1122011218,1,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928025,120718.00
01/19/2019 15:00,2,0.342,ACTIVE,211.93,336.64,59.996,1547928004,"201051344000983","174011545737251",30.99,-4.00,0,333.03,360.69,10.8,8.5,0.049,1206676.8,1206676.8,2461,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928025,120719.00
01/19/2019 15:00,2,0.352,ACTIVE,211.48,350.47,60.022,1547928004,"201051344001203","174011545737251",32.54,-5.50,0,331.23,372.11,11.6,9.3,0.044,1196865.9,1196865.9,10389,0,0,0,L,1122011218,1,122.01,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928026,120720.00
01/19/2019 15:00,2,0.369,ACTIVE,211.48,350.77,60.028,1547928004,"201051344001230","174011545737251",32.38,-5.50,0,331.23,367.90,12.1,9.8,0.057,1191323.9,1191323.9,10384,0,0,0,L,1122011218,1,121.78,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928027,120721.00
01/19/2019 15:00,2,0.322,ACTIVE,211.25,355.88,60.028,1547928004,"201051344000646","174011545737251",33.00,-6.50,0,329.43,372.41,10.8,8.5,0.040,1185965.0,1185965.0,10380,0,0,0,L,1122011218,1,121.55,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928028,120722.00
01/19/2019 15:00,2,0.303,ACTIVE,212.16,341.75,60.022,1547928004,"201051344000867","174011545737251",31.61,-3.50,0,329.73,355.28,9.7,7.5,0.035,1187967.2,1187967.2,34220,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928029,120723.00
01/19/2019 15:00,2,0.332,ACTIVE,212.61,338.44,59.996,1547928004,"201051344000633","174011545737251",30.81,-4.00,0,330.03,360.08,10.4,8.1,0.040,1186895.0,1186895.0,34267,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928030,120724.00
01/19/2019 15:00,2,0.398,ACTIVE,211.25,336.04,60.022,1547928004,"201051344000955","174011545737251",30.85,-6.00,0,330.33,375.71,12.5,10.1,0.057,1204955.2,1204955.2,10376,0,0,0,L,1122011218,1,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928031,120725.00
01/19/2019 15:00,2,0.336,ACTIVE,211.93,354.37,60.022,1547928004,"201051344000648","174011545737251",32.92,-5.50,0,332.13,364.89,11.2,8.9,0.040,1195102.5,1195102.5,34186,0,0,0,L,1122011218,1,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928032,120726.00
01/19/2019 15:00,2,0.330,ACTIVE,212.38,339.04,59.975,1547928004,"201051344000645","174011545737251",31.27,-3.00,0,330.63,354.67,10.5,8.2,0.044,1199414.7,1199414.7,34181,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928033,120727.00
01/19/2019 15:00,2,0.395,ACTIVE,211.93,347.46,60.022,1547928004,"201051344000569","174011545737251",32.12,-4.00,0,332.13,373.61,12.9,10.5,0.062,1216769.2,1216769.2,2447,0,0,0,L,1122011218,1,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928034,120728.00
01/19/2019 15:00,2,0.441,ACTIVE,212.38,344.45,60.012,1547928004,"179051228000119","174011545737251",31.87,-1.00,0,331.83,361.29,14.2,11.8,0.053,3286.0,3286.0,2457,0,0,0,L,46974696,1,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928035,120729.00
01/19/2019 15:15,2,0.289,ACTIVE,212.16,335.14,60.006,1547928904,"201051344000579","174011545737251",29.74,-5.50,0,331.23,365.49,8.7,6.5,0.018,1216199.3,1216199.3,2474,0,0,0,L,1122011218,1,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928905,120730.00
01/19/2019 15:15,2,0.240,ACTIVE,211.70,335.44,60.001,1547928904,"201051344001025","174011545737251",30.93,-6.50,0,331.83,361.89,7.6,5.4,0.018,1200894.5,1200894.5,10391,0,0,0,L,1122011218,1,121.33,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928906,120731.00
01/19/2019 15:15,2,0.338,ACTIVE,211.70,336.34,60.006,1547928904,"201051344001093","174011545737251",30.53,-5.00,0,331.23,370.60,10.5,8.2,0.027,1193103.0,1193103.0,10374,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928907,120732.00
01/19/2019 15:15,2,0.287,ACTIVE,212.16,335.14,60.028,1547928904,"201051344000458","174011545737251",30.61,-3.00,0,331.83,356.48,9.0,6.7,0.022,1202511.1,1202511.1,2469,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928908,120733.00
01/19/2019 15:15,2,0.291,ACTIVE,211.48,335.74,60.001,1547928904,"201051344000890","174011545737251",31.01,-6.00,0,330.63,367.60,9.2,6.9,0.022,1197277.5,1197277.5,10371,0,0,0,L,1122011218,1,121.78,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928909,120734.00
01/19/2019 15:15,2,0.211,ACTIVE,211.93,336.34,60.001,1547928904,"201051344000988","174011545737251",20.77,-5.50,0,329.13,343.25,4.5,2.4,0.009,937881.0,937881.0,2499,0,0,0,L,1122011218,1,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928910,120735.00
01/19/2019 15:15,2,0.264,ACTIVE,212.16,343.25,60.001,1547928904,"201051344000582","174011545737251",31.79,-6.00,0,332.13,364.89,8.5,6.3,0.022,1177201.9,1177201.9,10339,0,0,0,L,1122011218,1,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928911,120736.00
01/19/2019 15:15,2,0.242,ACTIVE,212.16,335.44,60.006,1547928904,"201051344000868","174011545737251",30.40,-5.50,0,331.83,357.08,7.5,5.3,0.018,1189259.0,1189259.0,34216,0,0,0,L,1122011218,1,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928912,120737.00
01/19/2019 15:15,2,0.303,ACTIVE,212.61,336.64,60.017,1547928904,"201051344000576","174011545737251",29.14,-5.00,0,331.53,345.36,8.9,6.7,0.018,1202899.5,1202899.5,6650,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928913,120738.00
01/19/2019 15:15,2,0.209,ACTIVE,212.16,335.74,60.001,1547928904,"201051344001158","174011545737251",29.38,-6.50,0,329.13,345.36,6.3,4.1,0.013,1182484.5,1182484.5,2475,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928914,120739.00
01/19/2019 15:15,2,0.293,ACTIVE,211.93,337.24,60.017,1547928904,"201051344000917","174011545737251",30.83,-4.00,0,330.93,363.99,9.2,6.9,0.035,1194101.8,1194101.8,10344,0,0,0,L,1122011218,1,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928914,120740.00
01/19/2019 15:15,2,0.334,ACTIVE,211.93,336.04,60.012,1547928904,"201051344000417","174011545737251",20.71,-6.50,0,328.52,342.05,7.0,4.9,0.013,968975.4,968975.4,10434,0,0,0,L,1122011218,1,121.33,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928915,120741.00
01/19/2019 15:15,2,0.318,ACTIVE,211.93,340.55,60.049,1547928904,"201051344000685","174011545737251",31.37,-6.50,0,332.13,360.38,10.2,7.9,0.035,1198397.2,1198397.2,10380,0,0,0,L,1122011218,1,122.23,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928916,120742.00
01/19/2019 15:15,2,0.295,ACTIVE,211.70,336.64,60.001,1547928904,"201051344000651","174011545737251",27.97,-6.50,0,330.93,353.77,8.4,6.2,0.018,1192076.1,1192076.1,10377,0,0,0,L,1122011218,1,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928917,120743.00
01/19/2019 15:15,2,0.246,ACTIVE,211.70,335.14,60.028,1547928904,"201051344000594","174011545737251",30.38,-5.50,0,330.03,362.79,7.6,5.4,0.022,1206927.0,1206927.0,34189,0,0,0,L,1122011218,1,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928918,120744.00
01/19/2019 15:15,2,0.279,ACTIVE,212.38,335.74,60.012,1547928904,"201051344000469","174011545737251",29.68,-6.50,0,330.63,351.07,8.4,6.2,0.013,1191252.5,1191252.5,2478,0,0,0,L,1122011218,1,120.65,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928919,120745.00
01/19/2019 15:15,2,0.223,ACTIVE,211.70,336.64,60.017,1547928904,"201051344000585","174011545737251",30.08,-6.00,0,330.03,350.77,6.8,4.7,0.022,1206831.6,1206831.6,10411,0,0,0,L,1122011218,1,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928920,120746.00
01/19/2019 15:15,2,0.256,ACTIVE,212.61,337.24,60.006,1547928904,"201051344000853","174011545737251",29.40,-5.00,0,333.33,370.90,7.6,5.4,0.022,1207142.2,1207142.2,2461,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928921,120747.00
01/19/2019 15:15,2,0.268,ACTIVE,211.93,348.66,60.006,1547928904,"201051344001145","174011545737251",32.36,-6.50,0,333.63,364.89,8.9,6.6,0.035,1205878.4,1205878.4,10354,0,0,0,L,1122011218,1,121.55,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928922,120748.00
01/19/2019 15:15,2,0.314,ACTIVE,211.70,337.24,60.006,1547928904,"201051344000438","174011545737251",31.13,-6.50,0,332.13,362.49,10.0,7.7,0.027,1199733.9,1199733.9,10382,0,0,0,L,1122011218,1,121.78,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928923,120749.00
01/19/2019 15:15,2,0.211,ACTIVE,211.25,335.14,59.980,1547928904,"201051344001135","174011545737251",30.30,-5.50,0,332.13,358.58,6.5,4.3,0.013,1187981.6,1187981.6,10360,0,0,0,L,1122011218,1,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928924,120750.00
01/19/2019 15:15,2,0.256,ACTIVE,212.16,335.44,60.022,1547928904,"201051344000983","174011545737251",29.34,-5.00,0,331.53,354.37,7.6,5.4,0.022,1206678.3,1206678.3,2462,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928925,120751.00
01/19/2019 15:15,2,0.260,ACTIVE,211.70,335.74,59.990,1547928904,"201051344001203","174011545737251",30.77,-6.00,0,332.13,355.88,8.1,5.9,0.022,1196867.5,1196867.5,10390,0,0,0,L,1122011218,1,122.01,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928926,120752.00
01/19/2019 15:15,2,0.283,ACTIVE,211.70,335.74,60.017,1547928904,"201051344001230","174011545737251",29.18,-6.50,0,330.63,354.67,8.4,6.2,0.027,1191325.6,1191325.6,10385,0,0,0,L,1122011218,1,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928927,120753.00
01/19/2019 15:15,2,0.252,ACTIVE,211.25,335.74,60.012,1547928904,"201051344000646","174011545737251",30.04,-7.00,0,331.53,358.28,7.7,5.5,0.018,1185966.4,1185966.4,10381,0,0,0,L,1122011218,1,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928928,120754.00
01/19/2019 15:15,2,0.230,ACTIVE,212.16,335.14,60.022,1547928904,"201051344000867","174011545737251",30.12,-4.00,0,331.83,349.86,7.1,4.9,0.018,1187968.5,1187968.5,34221,0,0,0,L,1122011218,1,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928929,120755.00
01/19/2019 15:15,2,0.250,ACTIVE,212.61,337.24,60.017,1547928904,"201051344000633","174011545737251",30.34,-5.50,0,331.83,348.66,7.7,5.5,0.013,1186896.5,1186896.5,34268,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928929,120756.00
01/19/2019 15:15,2,0.309,ACTIVE,211.25,335.74,60.012,1547928904,"201051344000955","174011545737251",30.67,-6.00,0,329.43,364.29,9.6,7.3,0.027,1204957.1,1204957.1,10377,0,0,0,L,1122011218,1,121.10,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928930,120757.00
01/19/2019 15:15,2,0.268,ACTIVE,212.16,339.65,59.975,1547928904,"201051344000648","174011545737251",31.45,-6.00,0,332.13,359.18,8.6,6.4,0.013,1195104.2,1195104.2,34187,0,0,0,L,1122011218,1,120.42,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928931,120758.00
01/19/2019 15:15,2,0.242,ACTIVE,212.38,336.64,60.017,1547928904,"201051344000645","174011545737251",31.11,-3.50,0,332.73,349.56,7.7,5.5,0.018,1199416.2,1199416.2,34182,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928932,120759.00
01/19/2019 15:15,2,0.295,ACTIVE,211.93,344.45,60.006,1547928904,"201051344000569","174011545737251",31.89,-4.00,0,331.83,364.29,9.5,7.3,0.031,1216771.2,1216771.2,2448,0,0,0,L,1122011218,1,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928933,120760.00
01/19/2019 15:15,2,0.350,ACTIVE,212.16,339.04,60.028,1547928904,"179051228000119","174011545737251",30.77,-1.50,0,333.33,348.66,10.9,8.6,0.022,3288.3,3288.3,2458,0,0,0,L,46974696,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547928934,120761.00
01/19/2019 15:30,2,0.281,ACTIVE,212.38,335.74,60.038,1547929804,"201051344000579","174011545737251",27.97,-6.00,0,330.33,340.55,8.0,5.8,0.013,1216200.8,1216200.8,2475,0,0,0,L,1122011218,1,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929805,120762.00
01/19/2019 15:30,2,0.221,ACTIVE,211.70,334.84,60.043,1547929804,"201051344001025","174011545737251",29.94,-7.00,0,330.93,342.05,6.7,4.6,0.009,1200895.7,1200895.7,10392,0,0,0,L,1122011218,1,121.33,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929806,120763.00
01/19/2019 15:30,2,0.307,ACTIVE,211.70,335.74,60.038,1547929804,"201051344001093","174011545737251",30.71,-5.50,0,330.33,348.96,9.6,7.3,0.022,1193104.9,1193104.9,10375,0,0,0,L,1122011218,1,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929807,120764.00
01/19/2019 15:30,2,0.258,ACTIVE,212.16,335.44,60.043,1547929804,"201051344000458","174011545737251",30.75,-3.50,0,330.93,340.85,8.1,5.9,0.013,1202512.7,1202512.7,2470,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929808,120765.00
01/19/2019 15:30,2,0.270,ACTIVE,211.48,334.84,60.059,1547929804,"201051344000890","174011545737251",30.55,-6.00,0,330.63,347.16,8.4,6.2,0.018,1197279.1,1197279.1,10372,0,0,0,L,1122011218,1,121.78,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929809,120766.00
01/19/2019 15:30,2,0.193,ALERT,211.93,337.24,60.043,1547929804,"201051344000988","174011545737251",20.87,-6.00,0,295.16,346.56,4.1,2.0,0.000,937881.5,937881.5,2500,0,0,0,L,1122011218,1,120.42,121.78,0002,-9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929810,120767.00
01/19/2019 15:30,2,0.246,ACTIVE,211.93,336.04,60.054,1547929804,"201051344000582","174011545737251",30.63,-6.50,0,331.23,349.26,7.7,5.5,0.018,1177203.3,1177203.3,10340,0,0,0,L,1122011218,1,121.78,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929812,120768.00
01/19/2019 15:30,2,0.238,ACTIVE,211.93,336.64,60.038,1547929804,"201051344000868","174011545737251",27.79,-6.00,0,329.13,339.95,6.7,4.5,0.018,1189260.2,1189260.2,34217,0,0,0,L,1122011218,1,120.65,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929813,120769.00
01/19/2019 15:30,2,0.283,ACTIVE,212.61,337.54,60.038,1547929804,"201051344000576","174011545737251",28.53,-4.00,0,330.63,342.35,8.2,6.0,0.018,1202901.1,1202901.1,6651,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929814,120770.00
01/19/2019 15:30,2,0.221,ACTIVE,212.16,336.94,60.043,1547929804,"201051344001158","174011545737251",25.80,-7.00,0,321.01,348.06,5.8,3.7,0.013,1182485.5,1182485.5,2476,0,0,0,L,1122011218,1,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929815,120771.00
01/19/2019 15:30,2,0.275,ACTIVE,211.93,336.34,60.091,1547929804,"201051344000917","174011545737251",29.78,-5.00,0,330.33,344.15,8.4,6.2,0.027,1194103.4,1194103.4,10345,0,0,0,L,1122011218,1,121.55,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929816,120772.00
01/19/2019 15:30,2,0.311,ALERT,211.93,336.04,60.006,1547929804,"201051344000417","174011545737251",20.89,-7.00,0,298.47,338.44,6.6,4.5,0.004,968976.5,968976.5,10435,0,0,0,L,1122011218,1,121.55,120.88,0002,-10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929818,120773.00
01/19/2019 15:30,2,0.299,ACTIVE,211.93,336.94,60.033,1547929804,"201051344000685","174011545737251",30.77,-6.50,0,332.13,346.56,9.3,7.1,0.031,1198399.0,1198399.0,10381,0,0,0,L,1122011218,1,122.46,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929819,120774.00
01/19/2019 15:30,2,0.287,ACTIVE,211.70,335.44,60.049,1547929804,"201051344000651","174011545737251",26.62,-7.00,0,331.23,341.15,7.8,5.6,0.009,1192077.6,1192077.6,10378,0,0,0,L,1122011218,1,122.01,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929819,120775.00
01/19/2019 15:30,2,0.230,ACTIVE,211.70,336.04,60.038,1547929804,"201051344000594","174011545737251",29.44,-6.00,0,327.92,340.55,6.9,4.7,0.013,1206928.3,1206928.3,34190,0,0,0,L,1122011218,1,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929820,120776.00
01/19/2019 15:30,2,0.277,ACTIVE,212.38,336.94,60.028,1547929804,"201051344000469","174011545737251",26.82,-7.00,0,327.92,343.25,7.6,5.4,0.013,1191253.9,1191253.9,2479,0,0,0,L,1122011218,1,120.42,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929821,120777.00
01/19/2019 15:30,2,0.207,ACTIVE,211.93,336.04,60.006,1547929804,"201051344000585","174011545737251",29.06,-6.50,0,330.33,341.45,6.2,4.0,0.018,1206832.7,1206832.7,10412,0,0,0,L,1122011218,1,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929822,120778.00
01/19/2019 15:30,2,0.236,ACTIVE,212.61,337.24,60.033,1547929804,"201051344000853","174011545737251",28.49,-6.00,0,331.83,341.75,6.8,4.7,0.018,1207143.4,1207143.4,2462,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929823,120779.00
01/19/2019 15:30,2,0.254,ACTIVE,211.93,336.64,60.028,1547929804,"201051344001145","174011545737251",30.97,-7.00,0,333.03,352.27,8.0,5.8,0.027,1205879.9,1205879.9,10355,0,0,0,L,1122011218,1,121.78,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929824,120780.00
01/19/2019 15:30,2,0.285,ACTIVE,211.93,343.25,60.028,1547929804,"201051344000438","174011545737251",31.81,-7.00,0,331.23,354.67,9.3,7.0,0.018,1199735.7,1199735.7,10383,0,0,0,L,1122011218,1,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929825,120781.00
01/19/2019 15:30,2,0.197,ACTIVE,211.25,334.54,60.022,1547929804,"201051344001135","174011545737251",29.22,-6.50,0,330.33,339.95,5.9,3.7,0.013,1187982.6,1187982.6,10361,0,0,0,L,1122011218,1,121.55,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929826,120782.00
01/19/2019 15:30,2,0.223,ACTIVE,212.16,335.74,60.022,1547929804,"201051344000983","174011545737251",30.38,-5.00,0,330.33,341.15,6.9,4.7,0.018,1206679.6,1206679.6,2463,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929827,120783.00
01/19/2019 15:30,2,0.242,ACTIVE,211.70,336.04,60.012,1547929804,"201051344001203","174011545737251",30.18,-6.50,0,331.23,341.75,7.5,5.3,0.022,1196868.9,1196868.9,10391,0,0,0,L,1122011218,1,122.23,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929828,120784.00
01/19/2019 15:30,2,0.256,ACTIVE,211.70,335.74,60.065,1547929804,"201051344001230","174011545737251",29.36,-6.50,0,330.03,340.25,7.6,5.4,0.018,1191327.0,1191327.0,10386,0,0,0,L,1122011218,1,122.01,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929829,120785.00
01/19/2019 15:30,2,0.242,ACTIVE,211.48,336.04,60.022,1547929804,"201051344000646","174011545737251",28.51,-7.00,0,329.43,340.55,7.0,4.8,0.018,1185967.7,1185967.7,10382,0,0,0,L,1122011218,1,121.78,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929830,120786.00
01/19/2019 15:30,2,0.215,ACTIVE,212.61,335.74,60.022,1547929804,"201051344000867","174011545737251",29.58,-5.00,0,325.52,345.36,6.5,4.4,0.013,1187969.6,1187969.6,34222,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929831,120787.00
