ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 15:30,2,0.262,ACTIVE,212.83,338.14,60.028,1547929804,"201051344000633","174011545737251",26.50,-6.00,0,323.11,349.26,7.1,4.9,0.004,1186897.7,1186897.7,34269,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929831,120788.00
01/19/2019 15:30,2,0.301,ACTIVE,211.25,335.14,60.022,1547929804,"201051344000955","174011545737251",29.46,-7.00,0,328.82,346.56,8.9,6.7,0.022,1204958.9,1204958.9,10378,0,0,0,L,1122011218,1,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929832,120789.00
01/19/2019 15:30,2,0.254,ACTIVE,212.16,335.44,60.022,1547929804,"201051344000648","174011545737251",30.36,-6.50,0,331.83,347.16,7.8,5.6,0.013,1195105.7,1195105.7,34188,0,0,0,L,1122011218,1,120.42,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929833,120790.00
01/19/2019 15:30,2,0.236,ACTIVE,212.61,336.34,60.028,1547929804,"201051344000645","174011545737251",29.92,-4.00,0,331.23,342.95,7.2,5.0,0.013,1199417.5,1199417.5,34183,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929834,120791.00
01/19/2019 15:30,2,0.277,ACTIVE,212.38,336.04,60.028,1547929804,"201051344000569","174011545737251",30.93,-5.00,0,331.83,349.26,8.8,6.5,0.027,1216772.9,1216772.9,2449,0,0,0,L,1122011218,1,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929835,120792.00
01/19/2019 15:30,2,0.328,ACTIVE,212.61,339.34,60.022,1547929804,"179051228000119","174011545737251",30.36,-1.50,0,331.83,346.26,10.2,7.9,0.013,3290.3,3290.3,2459,0,0,0,L,46974696,1,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547929836,120793.00
01/19/2019 15:45,2,0.268,ACTIVE,211.70,334.84,60.006,1547930704,"201051344000579","174011545737251",26.30,-6.50,0,321.01,347.76,7.1,5.0,0.004,1216202.2,1216202.2,2476,0,0,0,L,1122011218,1,120.65,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930706,120794.00
01/19/2019 15:45,2,0.199,ACTIVE,211.25,334.54,60.012,1547930704,"201051344001025","174011545737251",28.82,-7.00,0,321.01,348.06,5.8,3.7,0.000,1200896.8,1200896.8,10393,0,0,0,L,1122011218,1,121.10,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930707,120795.00
01/19/2019 15:45,2,0.285,ACTIVE,211.48,336.04,60.022,1547930704,"201051344001093","174011545737251",29.20,-6.00,0,330.63,342.65,8.5,6.3,0.009,1193106.8,1193106.8,10376,0,0,0,L,1122011218,1,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930707,120796.00
01/19/2019 15:45,2,0.242,ACTIVE,211.48,334.54,60.012,1547930704,"201051344000458","174011545737251",29.38,-3.50,0,330.33,341.75,7.3,5.1,0.009,1202514.2,1202514.2,2471,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930708,120797.00
01/19/2019 15:45,2,0.248,ACTIVE,211.48,334.84,60.017,1547930704,"201051344000890","174011545737251",29.18,-6.50,0,330.33,342.35,7.4,5.2,0.013,1197280.6,1197280.6,10373,0,0,0,L,1122011218,1,121.78,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930709,120798.00
01/19/2019 15:45,2,0.176,ALERT,211.48,298.77,60.028,1547930704,"201051344000988","174011545737251",20.91,-6.50,0,295.46,341.75,3.7,1.7,0.000,937882.0,937882.0,2502,0,0,0,L,1122011218,1,120.20,121.78,0002,-9,0,0,0,0,0,0,6,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930711,120799.00
01/19/2019 15:45,2,0.229,ACTIVE,211.93,336.04,60.017,1547930704,"201051344000582","174011545737251",29.12,-7.00,0,330.03,343.55,6.8,4.6,0.009,1177204.7,1177204.7,10341,0,0,0,L,1122011218,1,121.55,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930712,120800.00
01/19/2019 15:45,2,0.205,ACTIVE,211.70,334.84,60.022,1547930704,"201051344000868","174011545737251",27.95,-6.50,0,317.40,353.77,5.9,3.7,0.009,1189261.3,1189261.3,34218,0,0,0,L,1122011218,1,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930713,120801.00
01/19/2019 15:45,2,0.244,ACTIVE,212.16,335.74,60.028,1547930704,"201051344000576","174011545737251",28.53,-5.50,0,330.63,344.76,7.1,4.9,0.013,1202902.5,1202902.5,6652,0,0,0,L,1122011218,1,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930714,120802.00
01/19/2019 15:45,2,0.193,ALERT,211.93,334.84,60.028,1547930704,"201051344001158","174011545737251",25.33,-7.00,0,298.17,339.04,5.0,2.9,0.000,1182486.4,1182486.4,2477,0,0,0,L,1122011218,1,120.65,121.55,0002,-7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930716,120803.00
01/19/2019 15:45,2,0.242,ACTIVE,211.70,336.64,60.033,1547930704,"201051344000917","174011545737251",28.96,-5.50,0,330.03,346.56,7.1,5.0,0.018,1194104.9,1194104.9,10346,0,0,0,L,1122011218,1,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930717,120804.00
01/19/2019 15:45,2,0.281,ALERT,211.70,311.69,60.033,1547930704,"201051344000417","174011545737251",21.55,-8.00,0,296.36,359.18,6.2,4.1,0.000,968977.6,968977.6,10437,0,0,0,L,1122011218,1,121.33,120.88,0002,-10,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930718,120805.00
01/19/2019 15:45,2,0.289,ACTIVE,211.70,336.94,60.028,1547930704,"201051344000685","174011545737251",28.07,-7.00,0,330.33,345.96,8.2,6.0,0.013,1198400.8,1198400.8,10382,0,0,0,L,1122011218,1,122.23,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930719,120806.00
01/19/2019 15:45,2,0.270,ACTIVE,211.48,335.74,60.038,1547930704,"201051344000651","174011545737251",24.83,-8.00,0,310.79,356.18,6.8,4.6,0.000,1192078.9,1192078.9,10379,0,0,0,L,1122011218,1,121.78,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930720,120807.00
01/19/2019 15:45,2,0.207,ACTIVE,211.48,334.54,60.033,1547930704,"201051344000594","174011545737251",28.11,-6.50,0,307.78,357.38,5.9,3.8,0.013,1206929.4,1206929.4,34191,0,0,0,L,1122011218,1,120.65,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930721,120808.00
01/19/2019 15:45,2,0.270,ALERT,211.93,335.14,60.001,1547930704,"201051344000469","174011545737251",23.62,-7.00,0,296.96,341.45,6.4,4.3,0.000,1191255.3,1191255.3,2480,0,0,0,L,1122011218,1,120.42,122.01,0002,-10,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930723,120809.00
01/19/2019 15:45,2,0.186,ACTIVE,211.70,336.34,60.001,1547930704,"201051344000585","174011545737251",27.61,-7.00,0,310.79,355.28,5.2,3.1,0.009,1206833.7,1206833.7,10413,0,0,0,L,1122011218,1,121.10,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930724,120810.00
01/19/2019 15:45,2,0.211,ACTIVE,212.38,336.64,60.033,1547930704,"201051344000853","174011545737251",27.59,-6.00,0,331.23,343.25,6.0,3.8,0.009,1207144.6,1207144.6,2463,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930725,120811.00
01/19/2019 15:45,2,0.215,ACTIVE,211.70,336.34,60.028,1547930704,"201051344001145","174011545737251",30.79,-7.00,0,332.73,350.47,6.7,4.6,0.022,1205881.3,1205881.3,10356,0,0,0,L,1122011218,1,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930726,120812.00
01/19/2019 15:45,2,0.264,ACTIVE,211.70,336.04,60.038,1547930704,"201051344000438","174011545737251",30.12,-8.00,0,331.53,355.58,8.1,5.9,0.018,1199737.4,1199737.4,10384,0,0,0,L,1122011218,1,121.78,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930727,120813.00
01/19/2019 15:45,2,0.182,ACTIVE,211.03,333.93,60.033,1547930704,"201051344001135","174011545737251",27.10,-6.50,0,312.29,351.67,5.0,2.9,0.004,1187983.5,1187983.5,10362,0,0,0,L,1122011218,1,121.33,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930728,120814.00
01/19/2019 15:45,2,0.201,ACTIVE,211.93,334.24,60.065,1547930704,"201051344000983","174011545737251",28.94,-5.50,0,330.03,340.25,5.9,3.8,0.013,1206680.7,1206680.7,2464,0,0,0,L,1122011218,1,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930729,120815.00
01/19/2019 15:45,2,0.215,ACTIVE,211.70,335.14,60.028,1547930704,"201051344001203","174011545737251",28.61,-7.00,0,331.53,342.05,6.3,4.1,0.009,1196870.2,1196870.2,10392,0,0,0,L,1122011218,1,122.01,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930730,120816.00
01/19/2019 15:45,2,0.227,ACTIVE,211.48,335.14,60.022,1547930704,"201051344001230","174011545737251",27.91,-7.00,0,329.73,339.65,6.4,4.3,0.013,1191328.4,1191328.4,10387,0,0,0,L,1122011218,1,121.55,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930730,120817.00
01/19/2019 15:45,2,0.229,ACTIVE,211.25,335.74,60.028,1547930704,"201051344000646","174011545737251",26.74,-8.00,0,322.81,347.16,6.2,4.0,0.000,1185968.9,1185968.9,10383,0,0,0,L,1122011218,1,121.55,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930732,120818.00
01/19/2019 15:45,2,0.193,ALERT,211.93,335.14,60.028,1547930704,"201051344000867","174011545737251",28.13,-5.00,0,297.57,339.95,5.5,3.4,0.004,1187970.7,1187970.7,34223,0,0,0,L,1122011218,1,121.10,121.33,0002,-8,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930734,120819.00
01/19/2019 15:45,2,0.221,ALERT,212.38,336.64,60.038,1547930704,"201051344000633","174011545737251",26.98,-6.50,0,295.16,341.75,6.0,3.9,0.000,1186898.9,1186898.9,34270,0,0,0,L,1122011218,1,121.33,121.78,0002,-7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930736,120820.00
01/19/2019 15:45,2,0.289,ACTIVE,211.03,335.14,60.033,1547930704,"201051344000955","174011545737251",26.94,-7.00,0,329.13,340.85,7.9,5.7,0.009,1204960.5,1204960.5,10379,0,0,0,L,1122011218,1,120.88,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930736,120821.00
01/19/2019 15:45,2,0.252,ACTIVE,211.93,334.84,60.033,1547930704,"201051344000648","174011545737251",26.28,-6.50,0,328.52,342.95,6.7,4.6,0.004,1195107.0,1195107.0,34189,0,0,0,L,1122011218,1,120.42,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930737,120822.00
01/19/2019 15:45,2,0.225,ACTIVE,212.16,335.44,60.038,1547930704,"201051344000645","174011545737251",27.47,-4.00,0,330.93,341.45,6.3,4.1,0.009,1199418.7,1199418.7,34184,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930738,120823.00
01/19/2019 15:45,2,0.242,ACTIVE,211.93,334.84,60.049,1547930704,"201051344000569","174011545737251",30.73,-5.50,0,330.33,346.56,7.6,5.4,0.018,1216774.5,1216774.5,2450,0,0,0,L,1122011218,1,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930739,120824.00
01/19/2019 15:45,2,0.289,ACTIVE,212.16,338.14,60.001,1547930704,"179051228000119","174011545737251",30.75,-2.00,0,328.82,349.86,9.1,6.8,0.013,3292.2,3292.2,2460,0,0,0,L,46974696,1,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547930740,120825.00
01/19/2019 16:00,2,0.264,ALERT,211.93,335.14,60.017,1547931604,"201051344000579","174011545737251",25.43,-6.50,0,296.96,338.74,6.8,4.7,0.009,1216203.4,1216203.4,2477,0,0,0,L,1122011218,1,120.65,121.33,0002,-11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931606,120826.00
01/19/2019 16:00,2,0.193,ALERT,211.48,334.54,60.038,1547931604,"201051344001025","174011545737251",28.41,-8.00,0,296.96,338.44,5.6,3.5,0.013,1200897.7,1200897.7,10394,0,0,0,L,1122011218,1,121.33,120.65,0002,-11,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931608,120827.00
01/19/2019 16:00,2,0.279,ACTIVE,211.48,335.44,60.017,1547931604,"201051344001093","174011545737251",28.69,-6.50,0,317.40,350.47,8.2,6.0,0.009,1193108.3,1193108.3,10377,0,0,0,L,1122011218,1,121.55,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931609,120828.00
01/19/2019 16:00,2,0.236,ACTIVE,211.93,334.24,60.054,1547931604,"201051344000458","174011545737251",28.86,-4.00,0,307.18,357.38,7.0,4.8,0.009,1202515.4,1202515.4,2472,0,0,0,L,1122011218,1,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931610,120829.00
01/19/2019 16:00,2,0.238,ALERT,211.48,335.14,60.054,1547931604,"201051344000890","174011545737251",28.71,-7.00,0,297.26,340.25,7.0,4.8,0.009,1197281.9,1197281.9,10374,0,0,0,L,1122011218,1,121.78,120.20,0002,-8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931612,120830.00
01/19/2019 16:00,2,0.180,ACTIVE,211.48,299.37,60.006,1547931604,"201051344000988","174011545737251",20.34,-7.00,0,286.44,301.47,3.7,1.7,0.000,937882.4,937882.4,2504,0,0,0,L,1122011218,1,120.20,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931613,120831.00
01/19/2019 16:00,2,0.221,ALERT,212.16,336.04,60.022,1547931604,"201051344000582","174011545737251",28.59,-8.00,0,298.17,340.55,6.4,4.3,0.004,1177205.8,1177205.8,10342,0,0,0,L,1122011218,1,121.78,121.10,0002,-10,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931615,120832.00
01/19/2019 16:00,2,0.199,ALERT,211.93,335.14,60.038,1547931604,"201051344000868","174011545737251",27.53,-7.00,0,296.96,338.14,5.6,3.5,0.013,1189262.2,1189262.2,34219,0,0,0,L,1122011218,1,120.65,122.01,0002,-10,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931616,120833.00
01/19/2019 16:00,2,0.242,ALERT,212.38,336.34,60.065,1547931604,"201051344000576","174011545737251",27.63,-6.00,0,296.66,340.25,6.8,4.7,0.009,1202903.7,1202903.7,6653,0,0,0,L,1122011218,1,120.88,121.55,0002,-10,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931618,120834.00
01/19/2019 16:00,2,0.205,ACTIVE,212.16,315.90,59.996,1547931604,"201051344001158","174011545737251",22.15,-8.00,0,296.06,347.46,4.6,2.5,0.000,1182487.1,1182487.1,2479,0,0,0,L,1122011218,1,120.65,121.55,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931619,120835.00
01/19/2019 16:00,2,0.244,ACTIVE,211.70,336.04,60.033,1547931604,"201051344000917","174011545737251",27.53,-6.00,0,318.00,341.45,6.8,4.7,0.009,1194106.1,1194106.1,10347,0,0,0,L,1122011218,1,121.55,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931620,120836.00
01/19/2019 16:00,2,0.154,ALERT,211.70,298.47,60.006,1547931604,"201051344000417","174011545737251",22.66,-8.50,0,284.34,343.25,3.6,1.5,0.000,968978.5,968978.5,10439,0,0,0,L,1122011218,1,121.33,120.88,0002,-11,0,0,0,0,0,0,69,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931622,120837.00
01/19/2019 16:00,2,0.287,ACTIVE,211.93,336.34,60.038,1547931604,"201051344000685","174011545737251",27.31,-7.00,0,320.41,345.66,8.0,5.7,0.009,1198402.2,1198402.2,10383,0,0,0,L,1122011218,1,122.46,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931623,120838.00
01/19/2019 16:00,2,0.260,ALERT,211.70,335.44,60.012,1547931604,"201051344000651","174011545737251",24.79,-8.50,0,296.66,339.34,6.6,4.4,0.000,1192080.1,1192080.1,10380,0,0,0,L,1122011218,1,122.01,120.42,0002,-10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931625,120839.00
01/19/2019 16:00,2,0.240,ALERT,211.70,328.22,60.028,1547931604,"201051344000594","174011545737251",22.58,-7.00,0,296.66,339.04,5.5,3.4,0.000,1206930.4,1206930.4,34192,0,0,0,L,1122011218,1,120.65,121.55,0002,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931627,120840.00
01/19/2019 16:00,2,0.240,ACTIVE,212.16,335.14,60.043,1547931604,"201051344000469","174011545737251",26.78,-8.00,0,295.76,340.85,6.5,4.4,0.004,1191256.4,1191256.4,2482,0,0,0,L,1122011218,1,120.20,122.01,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931628,120841.00
01/19/2019 16:00,2,0.178,ALERT,211.70,335.74,60.049,1547931604,"201051344000585","174011545737251",27.14,-7.00,0,296.96,342.95,5.0,2.9,0.000,1206834.4,1206834.4,10414,0,0,0,L,1122011218,1,121.33,121.10,0002,-12,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931629,120842.00
01/19/2019 16:00,2,0.227,ALERT,212.38,336.34,59.980,1547931604,"201051344000853","174011545737251",25.07,-6.50,0,296.36,340.25,5.8,3.7,0.004,1207145.5,1207145.5,2464,0,0,0,L,1122011218,1,121.10,122.01,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931631,120843.00
01/19/2019 16:00,2,0.209,ACTIVE,211.93,336.04,60.038,1547931604,"201051344001145","174011545737251",30.30,-8.00,0,320.11,341.45,6.5,4.3,0.018,1205882.4,1205882.4,10357,0,0,0,L,1122011218,1,121.55,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931632,120844.00
01/19/2019 16:00,2,0.256,ACTIVE,211.48,335.44,60.059,1547931604,"201051344000438","174011545737251",29.58,-8.50,0,319.51,347.16,7.7,5.5,0.009,1199738.8,1199738.8,10385,0,0,0,L,1122011218,1,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931633,120845.00
01/19/2019 16:00,2,0.166,ALERT,211.25,333.33,60.059,1547931604,"201051344001135","174011545737251",27.49,-7.00,0,297.57,340.55,4.7,2.6,0.009,1187984.2,1187984.2,10363,0,0,0,L,1122011218,1,121.33,120.65,0002,-9,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931635,120846.00
01/19/2019 16:00,2,0.201,ACTIVE,211.93,335.14,60.028,1547931604,"201051344000983","174011545737251",27.45,-6.00,0,306.58,356.78,5.6,3.5,0.004,1206681.6,1206681.6,2465,0,0,0,L,1122011218,1,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931636,120847.00
01/19/2019 16:00,2,0.207,ACTIVE,211.70,335.14,60.033,1547931604,"201051344001203","174011545737251",28.17,-8.00,0,313.20,355.88,5.9,3.8,0.009,1196871.2,1196871.2,10393,0,0,0,L,1122011218,1,122.23,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931637,120848.00
01/19/2019 16:00,2,0.219,ACTIVE,211.70,334.84,60.038,1547931604,"201051344001230","174011545737251",27.53,-7.00,0,313.50,350.47,6.1,4.0,0.013,1191329.4,1191329.4,10388,0,0,0,L,1122011218,1,121.78,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931638,120849.00
01/19/2019 16:00,2,0.230,ALERT,211.25,335.44,60.012,1547931604,"201051344000646","174011545737251",25.43,-8.50,0,296.36,339.34,5.9,3.8,0.004,1185969.9,1185969.9,10384,0,0,0,L,1122011218,1,121.78,120.65,0002,-11,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931640,120850.00
01/19/2019 16:00,2,0.189,ACTIVE,212.16,334.84,60.049,1547931604,"201051344000867","174011545737251",27.67,-5.50,0,295.76,340.55,5.3,3.2,0.004,1187971.5,1187971.5,34225,0,0,0,L,1122011218,1,120.88,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931640,120851.00
01/19/2019 16:00,2,0.242,ACTIVE,212.61,322.51,60.049,1547931604,"201051344000633","174011545737251",22.80,-6.50,0,295.16,340.85,5.6,3.5,0.000,1186899.9,1186899.9,34272,0,0,0,L,1122011218,1,121.33,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931641,120852.00
01/19/2019 16:00,2,0.287,ACTIVE,211.25,334.84,60.017,1547931604,"201051344000955","174011545737251",25.86,-8.00,0,310.49,354.67,7.5,5.3,0.009,1204961.9,1204961.9,10380,0,0,0,L,1122011218,1,121.10,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931642,120853.00
01/19/2019 16:00,2,0.227,ALERT,211.93,335.44,60.038,1547931604,"201051344000648","174011545737251",28.37,-7.00,0,295.46,339.04,6.5,4.4,0.009,1195108.2,1195108.2,34190,0,0,0,L,1122011218,1,120.20,122.01,0002,-10,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931644,120854.00
01/19/2019 16:00,2,0.221,ALERT,212.16,335.44,60.001,1547931604,"201051344000645","174011545737251",26.86,-5.00,0,296.06,339.95,6.0,3.9,0.004,1199419.7,1199419.7,34185,0,0,0,L,1122011218,1,120.88,122.01,0002,-8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931646,120855.00
01/19/2019 16:00,2,0.236,ACTIVE,211.93,335.14,60.059,1547931604,"201051344000569","174011545737251",30.26,-6.00,0,319.51,339.95,7.3,5.1,0.013,1216775.8,1216775.8,2451,0,0,0,L,1122011218,1,120.20,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931647,120856.00
01/19/2019 16:00,2,0.295,ALERT,212.16,339.04,60.054,1547931604,"179051228000119","174011545737251",29.96,-2.50,0,295.16,343.55,9.0,6.7,0.009,3293.9,3293.9,2461,0,0,0,L,46974696,1,120.65,122.23,0000,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547931649,120857.00
01/19/2019 16:15,2,0.256,ACTIVE,211.93,335.14,60.017,1547932504,"201051344000579","174011545737251",25.54,-7.00,0,296.66,338.44,6.6,4.5,0.000,1216204.6,1216204.6,2479,0,0,0,L,1122011218,1,120.65,121.55,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932505,120858.00
01/19/2019 16:15,2,0.199,ACTIVE,211.25,334.24,60.033,1547932504,"201051344001025","174011545737251",26.94,-8.50,0,296.06,338.14,5.5,3.4,0.000,1200898.6,1200898.6,10396,0,0,0,L,1122011218,1,121.10,120.65,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932506,120859.00
01/19/2019 16:15,2,0.277,ALERT,211.48,335.44,59.990,1547932504,"201051344001093","174011545737251",28.35,-6.50,0,297.26,339.34,8.0,5.8,0.004,1193109.8,1193109.8,10378,0,0,0,L,1122011218,1,121.55,120.65,0002,-8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932508,120860.00
01/19/2019 16:15,2,0.232,ALERT,211.93,335.14,60.017,1547932504,"201051344000458","174011545737251",28.65,-5.00,0,296.66,339.65,6.8,4.6,0.013,1202516.6,1202516.6,2473,0,0,0,L,1122011218,1,120.88,121.78,0002,-9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932510,120861.00
01/19/2019 16:15,2,0.236,ACTIVE,211.48,334.84,60.028,1547932504,"201051344000890","174011545737251",28.39,-8.00,0,296.96,338.74,6.8,4.7,0.004,1197283.1,1197283.1,10376,0,0,0,L,1122011218,1,121.78,120.20,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932511,120862.00
01/19/2019 16:15,2,0.182,ACTIVE,211.70,299.97,59.964,1547932504,"201051344000988","174011545737251",20.06,-8.00,0,294.26,302.07,3.7,1.6,0.000,937882.9,937882.9,2505,0,0,0,L,1122011218,1,120.20,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932512,120863.00
01/19/2019 16:15,2,0.250,ACTIVE,212.16,336.04,60.028,1547932504,"201051344000582","174011545737251",24.27,-8.50,0,297.57,339.34,6.1,4.0,0.000,1177206.9,1177206.9,10344,0,0,0,L,1122011218,1,121.78,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932513,120864.00
01/19/2019 16:15,2,0.193,ACTIVE,212.16,335.14,60.017,1547932504,"201051344000868","174011545737251",27.23,-7.00,0,296.96,338.44,5.4,3.3,0.004,1189263.1,1189263.1,34221,0,0,0,L,1122011218,1,120.65,122.01,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932514,120865.00
01/19/2019 16:15,2,0.236,ACTIVE,212.61,336.64,60.022,1547932504,"201051344000576","174011545737251",27.93,-6.50,0,296.06,340.25,6.7,4.6,0.004,1202904.9,1202904.9,6655,0,0,0,L,1122011218,1,121.10,121.78,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932515,120866.00
01/19/2019 16:15,2,0.184,ALERT,212.38,321.61,60.001,1547932504,"201051344001158","174011545737251",24.15,-8.50,0,296.06,350.17,4.5,2.5,0.000,1182487.7,1182487.7,2480,0,0,0,L,1122011218,1,120.65,121.55,0002,-9,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932517,120867.00
01/19/2019 16:15,2,0.250,ACTIVE,211.93,336.34,60.028,1547932504,"201051344000917","174011545737251",26.24,-6.50,0,321.61,347.76,6.7,4.5,0.013,1194107.3,1194107.3,10348,0,0,0,L,1122011218,1,121.55,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932517,120868.00
01/19/2019 16:15,2,0.283,ALERT,211.70,298.77,60.001,1547932504,"201051344000417","174011545737251",21.09,-9.00,0,296.06,340.25,6.0,3.9,0.000,968979.3,968979.3,10441,0,0,0,L,1122011218,1,121.33,120.88,0002,-11,0,0,0,0,0,0,98,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932519,120869.00
01/19/2019 16:15,2,0.281,ACTIVE,211.93,336.64,59.990,1547932504,"201051344000685","174011545737251",27.10,-8.50,0,312.89,356.18,7.7,5.5,0.004,1198403.7,1198403.7,10384,0,0,0,L,1122011218,1,122.46,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932520,120870.00
01/19/2019 16:15,2,0.229,ACTIVE,211.70,335.44,60.012,1547932504,"201051344000651","174011545737251",27.45,-9.00,0,296.06,338.14,6.4,4.2,0.004,1192081.1,1192081.1,10382,0,0,0,L,1122011218,1,122.01,120.42,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932521,120871.00
01/19/2019 16:15,2,0.199,ACTIVE,211.70,335.44,59.985,1547932504,"201051344000594","174011545737251",27.47,-8.00,0,295.46,341.75,5.6,3.4,0.009,1206931.3,1206931.3,34194,0,0,0,L,1122011218,1,120.65,121.33,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932522,120872.00
01/19/2019 16:15,2,0.227,ALERT,212.16,335.44,59.996,1547932504,"201051344000469","174011545737251",27.33,-8.50,0,295.76,340.85,6.3,4.2,0.000,1191257.5,1191257.5,2483,0,0,0,L,1122011218,1,120.20,122.01,0002,-11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932524,120873.00
01/19/2019 16:15,2,0.174,ACTIVE,211.70,335.74,59.969,1547932504,"201051344000585","174011545737251",26.74,-8.00,0,296.36,341.75,4.7,2.6,0.000,1206835.1,1206835.1,10416,0,0,0,L,1122011218,1,121.33,121.10,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932525,120874.00
01/19/2019 16:15,2,0.215,ACTIVE,212.38,336.94,59.990,1547932504,"201051344000853","174011545737251",25.84,-7.00,0,296.06,340.25,5.6,3.5,0.009,1207146.4,1207146.4,2466,0,0,0,L,1122011218,1,121.10,122.01,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932526,120875.00
01/19/2019 16:15,2,0.203,ACTIVE,211.93,336.04,60.012,1547932504,"201051344001145","174011545737251",29.84,-8.50,0,330.33,340.85,6.2,4.0,0.013,1205883.5,1205883.5,10358,0,0,0,L,1122011218,1,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932527,120876.00
01/19/2019 16:15,2,0.252,ACTIVE,211.70,335.44,60.006,1547932504,"201051344000438","174011545737251",29.18,-9.00,0,311.09,354.67,7.5,5.3,0.009,1199740.2,1199740.2,10386,0,0,0,L,1122011218,1,121.78,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932528,120877.00
01/19/2019 16:15,2,0.160,ACTIVE,211.25,334.54,60.001,1547932504,"201051344001135","174011545737251",27.15,-8.00,0,296.66,339.95,4.4,2.4,0.000,1187984.8,1187984.8,10365,0,0,0,L,1122011218,1,121.33,120.65,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932529,120878.00
01/19/2019 16:15,2,0.186,ALERT,211.93,334.24,59.975,1547932504,"201051344000983","174011545737251",28.21,-6.50,0,296.66,338.74,5.3,3.2,0.004,1206682.5,1206682.5,2466,0,0,0,L,1122011218,1,120.65,121.33,0002,-8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932530,120879.00
01/19/2019 16:15,2,0.238,ALERT,211.48,335.14,59.975,1547932504,"201051344001203","174011545737251",23.89,-8.00,0,296.96,340.85,5.8,3.7,0.000,1196872.1,1196872.1,10394,0,0,0,L,1122011218,1,122.01,120.42,0002,-10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932532,120880.00
01/19/2019 16:15,2,0.211,ALERT,211.48,334.54,59.959,1547932504,"201051344001230","174011545737251",27.17,-8.00,0,296.96,338.14,5.8,3.7,0.013,1191330.4,1191330.4,10389,0,0,0,L,1122011218,1,121.78,120.42,0002,-11,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932534,120881.00
01/19/2019 16:15,2,0.225,ACTIVE,211.25,335.14,60.006,1547932504,"201051344000646","174011545737251",24.93,-9.00,0,296.06,338.14,5.7,3.6,0.004,1185970.8,1185970.8,10386,0,0,0,L,1122011218,1,121.78,120.42,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932535,120882.00
01/19/2019 16:15,2,0.184,ALERT,212.16,334.84,59.964,1547932504,"201051344000867","174011545737251",27.27,-6.00,0,295.46,341.45,5.1,3.0,0.000,1187972.3,1187972.3,34226,0,0,0,L,1122011218,1,120.88,121.55,0002,-10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932537,120883.00
01/19/2019 16:15,2,0.213,ALERT,212.61,327.32,59.990,1547932504,"201051344000633","174011545737251",25.84,-8.00,0,294.56,345.36,5.6,3.5,0.000,1186900.8,1186900.8,34273,0,0,0,L,1122011218,1,121.33,122.01,0002,-8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932539,120884.00
01/19/2019 16:15,2,0.285,ALERT,211.25,334.84,60.001,1547932504,"201051344000955","174011545737251",25.25,-8.50,0,296.66,339.04,7.3,5.1,0.004,1204963.3,1204963.3,10381,0,0,0,L,1122011218,1,121.10,120.65,0002,-11,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932540,120885.00
01/19/2019 16:15,2,0.223,ACTIVE,212.16,334.84,59.980,1547932504,"201051344000648","174011545737251",27.89,-8.00,0,295.46,338.74,6.3,4.2,0.000,1195109.3,1195109.3,34192,0,0,0,L,1122011218,1,120.20,122.01,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932541,120886.00
01/19/2019 16:15,2,0.221,ACTIVE,212.38,335.44,59.985,1547932504,"201051344000645","174011545737251",26.02,-5.50,0,295.76,339.65,5.8,3.7,0.000,1199420.7,1199420.7,34187,0,0,0,L,1122011218,1,120.88,122.01,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932542,120887.00
01/19/2019 16:15,2,0.227,ACTIVE,211.93,335.14,59.980,1547932504,"201051344000569","174011545737251",29.68,-6.50,0,330.03,341.15,6.8,4.7,0.013,1216777.1,1216777.1,2452,0,0,0,L,1122011218,1,120.20,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932543,120888.00
01/19/2019 16:15,2,0.283,ACTIVE,212.16,338.44,59.980,1547932504,"179051228000119","174011545737251",29.86,-3.00,0,294.56,344.15,8.6,6.4,0.009,3295.6,3295.6,2463,0,0,0,L,46974696,1,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547932544,120889.00
01/19/2019 16:30,2,0.211,ALERT,211.93,299.97,59.996,1547933404,"201051344000579","174011545737251",23.54,-8.00,0,297.26,337.84,5.0,2.9,0.000,1216205.4,1216205.4,2480,0,0,0,L,1122011218,1,120.65,121.55,0002,-12,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933406,120890.00
01/19/2019 16:30,2,0.168,ALERT,211.25,298.47,60.017,1547933404,"201051344001025","174011545737251",23.50,-9.00,0,296.36,337.84,4.0,2.0,0.000,1200899.2,1200899.2,10397,0,0,0,L,1122011218,1,121.10,120.88,0002,-11,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933408,120891.00
01/19/2019 16:30,2,0.248,ACTIVE,211.70,332.13,60.038,1547933404,"201051344001093","174011545737251",26.16,-7.00,0,296.36,339.04,6.6,4.5,0.000,1193111.0,1193111.0,10380,0,0,0,L,1122011218,1,121.55,120.65,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933409,120892.00
01/19/2019 16:30,2,0.201,ALERT,212.16,320.11,60.049,1547933404,"201051344000458","174011545737251",25.45,-5.50,0,296.36,341.75,5.2,3.1,0.000,1202517.4,1202517.4,2475,0,0,0,L,1122011218,1,120.88,121.78,0002,-10,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933411,120893.00
01/19/2019 16:30,2,0.211,ALERT,211.48,319.81,60.028,1547933404,"201051344000890","174011545737251",25.47,-8.00,0,297.57,338.74,5.5,3.4,0.000,1197284.0,1197284.0,10377,0,0,0,L,1122011218,1,121.78,120.20,0002,-9,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933413,120894.00
01/19/2019 16:30,2,0.152,ACTIVE,211.93,298.77,60.033,1547933404,"201051344000988","174011545737251",19.54,-8.50,0,294.56,301.47,3.0,1.0,0.000,937883.1,937883.1,2506,0,0,0,L,1122011218,1,120.42,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933414,120895.00
01/19/2019 16:30,2,0.229,ALERT,211.70,300.27,60.043,1547933404,"201051344000582","174011545737251",20.71,-9.00,0,297.87,339.34,4.8,2.7,0.000,1177207.6,1177207.6,10345,0,0,0,L,1122011218,1,121.55,121.10,0002,-11,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933416,120896.00
01/19/2019 16:30,2,0.174,ALERT,211.93,299.67,60.038,1547933404,"201051344000868","174011545737251",22.84,-8.00,0,296.96,337.84,4.0,2.0,0.000,1189263.6,1189263.6,34222,0,0,0,L,1122011218,1,120.42,122.01,0002,-11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933418,120897.00
01/19/2019 16:30,2,0.213,ALERT,212.61,317.10,60.033,1547933404,"201051344000576","174011545737251",24.67,-7.00,0,296.66,342.65,5.3,3.2,0.000,1202905.8,1202905.8,6656,0,0,0,L,1122011218,1,121.10,121.78,0002,-11,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933419,120898.00
01/19/2019 16:30,2,0.152,ALERT,212.16,298.77,60.049,1547933404,"201051344001158","174011545737251",22.11,-9.00,0,296.06,338.74,3.5,1.4,0.000,1182488.1,1182488.1,2482,0,0,0,L,1122011218,1,120.65,121.78,0002,-9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933421,120899.00
01/19/2019 16:30,2,0.209,ACTIVE,211.93,339.65,60.028,1547933404,"201051344000917","174011545737251",24.55,-6.50,0,305.38,359.18,5.2,3.1,0.000,1194108.1,1194108.1,10349,0,0,0,L,1122011218,1,121.55,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933422,120900.00
01/19/2019 16:30,2,0.279,ACTIVE,211.70,298.77,60.001,1547933404,"201051344000417","174011545737251",19.58,-9.00,0,296.66,301.17,5.6,3.4,0.000,968980.2,968980.2,10443,0,0,0,L,1122011218,1,121.33,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933423,120901.00
01/19/2019 16:30,2,0.264,ALERT,211.93,336.34,60.022,1547933404,"201051344000685","174011545737251",23.26,-8.50,0,297.87,348.06,6.2,4.1,0.000,1198404.7,1198404.7,10385,0,0,0,L,1122011218,1,122.46,120.65,0002,-12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933425,120902.00
01/19/2019 16:30,2,0.232,ALERT,211.70,298.47,60.022,1547933404,"201051344000651","174011545737251",21.53,-10.00,0,296.36,340.55,5.0,2.9,0.000,1192082.0,1192082.0,10383,0,0,0,L,1122011218,1,122.01,120.42,0002,-11,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933427,120903.00
01/19/2019 16:30,2,0.182,ALERT,211.70,299.67,60.017,1547933404,"201051344000594","174011545737251",22.32,-8.50,0,296.06,336.94,4.2,2.1,0.000,1206931.9,1206931.9,34195,0,0,0,L,1122011218,1,120.65,121.33,0002,-11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933429,120904.00
01/19/2019 16:30,2,0.211,ALERT,211.93,299.07,59.969,1547933404,"201051344000469","174011545737251",22.78,-9.00,0,295.16,337.24,4.9,2.8,0.000,1191258.3,1191258.3,2485,0,0,0,L,1122011218,1,120.20,122.23,0002,-11,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933430,120905.00
01/19/2019 16:30,2,0.150,ALERT,211.70,299.67,60.054,1547933404,"201051344000585","174011545737251",21.99,-8.50,0,296.36,336.94,3.4,1.3,0.000,1206835.5,1206835.5,10417,0,0,0,L,1122011218,1,121.10,121.10,0002,-12,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933432,120906.00
01/19/2019 16:30,2,0.178,ALERT,212.61,299.67,60.022,1547933404,"201051344000853","174011545737251",23.02,-8.00,0,296.06,339.34,4.2,2.1,0.000,1207147.0,1207147.0,2467,0,0,0,L,1122011218,1,121.33,122.23,0002,-8,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933434,120907.00
01/19/2019 16:30,2,0.168,ACTIVE,211.93,335.74,60.017,1547933404,"201051344001145","174011545737251",27.89,-8.50,0,325.52,345.66,4.8,2.7,0.004,1205884.3,1205884.3,10359,0,0,0,L,1122011218,1,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933435,120908.00
01/19/2019 16:30,2,0.225,ALERT,211.70,335.74,60.017,1547933404,"201051344000438","174011545737251",27.29,-9.00,0,297.26,341.45,6.2,4.1,0.004,1199741.3,1199741.3,10387,0,0,0,L,1122011218,1,122.01,120.65,0002,-10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933437,120909.00
01/19/2019 16:30,2,0.141,ALERT,211.03,299.07,60.012,1547933404,"201051344001135","174011545737251",22.54,-8.50,0,297.26,336.34,3.2,1.2,0.000,1187985.2,1187985.2,10366,0,0,0,L,1122011218,1,121.33,120.65,0002,-10,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933439,120910.00
01/19/2019 16:30,2,0.168,ALERT,212.16,305.98,60.012,1547933404,"201051344000983","174011545737251",23.95,-7.00,0,296.36,337.54,4.1,2.0,0.000,1206683.1,1206683.1,2468,0,0,0,L,1122011218,1,120.65,121.55,0002,-8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933440,120911.00
01/19/2019 16:30,2,0.207,ALERT,211.48,298.77,59.975,1547933404,"201051344001203","174011545737251",21.11,-9.00,0,296.36,350.17,4.5,2.4,0.000,1196872.8,1196872.8,10396,0,0,0,L,1122011218,1,122.01,120.42,0002,-10,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933442,120912.00
01/19/2019 16:30,2,0.184,ALERT,211.70,335.14,60.017,1547933404,"201051344001230","174011545737251",25.74,-8.50,0,296.96,345.66,4.8,2.7,0.000,1191331.1,1191331.1,10391,0,0,0,L,1122011218,1,122.01,120.42,0002,-11,0,0,0,0,0,0,5,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933444,120913.00
01/19/2019 16:30,2,0.201,ALERT,211.25,299.37,60.012,1547933404,"201051344000646","174011545737251",21.01,-10.00,0,296.36,337.24,4.3,2.2,0.000,1185971.4,1185971.4,10387,0,0,0,L,1122011218,1,121.55,120.65,0002,-12,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933446,120914.00
01/19/2019 16:30,2,0.172,ALERT,212.16,298.47,60.012,1547933404,"201051344000867","174011545737251",21.47,-7.00,0,295.16,337.54,3.8,1.7,0.000,1187972.8,1187972.8,34228,0,0,0,L,1122011218,1,121.10,121.78,0002,-10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933448,120915.00
01/19/2019 16:30,2,0.184,ALERT,212.61,298.77,60.022,1547933404,"201051344000633","174011545737251",22.52,-8.50,0,294.56,338.14,4.2,2.1,0.000,1186901.4,1186901.4,34275,0,0,0,L,1122011218,1,121.33,122.23,0002,-8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933450,120916.00
01/19/2019 16:30,2,0.223,ALERT,211.03,333.93,60.017,1547933404,"201051344000955","174011545737251",26.46,-8.50,0,296.66,341.45,6.0,3.9,0.000,1204964.3,1204964.3,10383,0,0,0,L,1122011218,1,121.10,120.65,0002,-11,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933452,120917.00
01/19/2019 16:30,2,0.201,ALERT,212.16,298.47,60.022,1547933404,"201051344000648","174011545737251",23.56,-8.50,0,295.46,340.55,4.8,2.7,0.000,1195110.0,1195110.0,34193,0,0,0,L,1122011218,1,120.42,122.01,0002,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933454,120918.00
01/19/2019 16:30,2,0.188,ALERT,212.38,299.07,60.065,1547933404,"201051344000645","174011545737251",22.46,-6.50,0,295.76,338.44,4.3,2.2,0.000,1199421.3,1199421.3,34188,0,0,0,L,1122011218,1,121.10,122.01,0002,-9,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933455,120919.00
01/19/2019 16:30,2,0.201,ACTIVE,212.16,334.84,60.022,1547933404,"201051344000569","174011545737251",27.49,-7.00,0,317.10,349.56,5.6,3.5,0.000,1216778.0,1216778.0,2453,0,0,0,L,1122011218,1,120.42,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933456,120920.00
01/19/2019 16:30,2,0.264,ALERT,212.38,330.93,60.028,1547933404,"179051228000119","174011545737251",27.21,-4.00,0,294.56,341.45,7.3,5.1,0.000,3297.0,3297.0,2464,0,0,0,L,46974696,1,120.88,122.23,0000,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547933458,120921.00
01/19/2019 16:45,2,0.303,ACTIVE,211.93,335.14,59.996,1547934304,"201051344000579","174011545737251",30.55,-8.00,0,297.87,347.46,9.4,7.1,0.018,1216206.7,1216206.7,2482,0,0,0,L,1122011218,1,120.88,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934305,120922.00
01/19/2019 16:45,2,0.248,ACTIVE,211.03,340.25,60.022,1547934304,"201051344001025","174011545737251",31.51,-9.00,0,296.66,363.39,8.0,5.8,0.013,1200900.2,1200900.2,10399,0,0,0,L,1122011218,1,121.10,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934306,120923.00
01/19/2019 16:45,2,0.334,ALERT,211.03,348.36,60.022,1547934304,"201051344001093","174011545737251",32.26,-6.50,0,297.26,357.08,11.0,8.7,0.027,1193112.6,1193112.6,10381,0,0,0,L,1122011218,1,121.33,120.65,0002,-8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934308,120924.00
01/19/2019 16:45,2,0.311,ACTIVE,211.93,336.04,60.017,1547934304,"201051344000458","174011545737251",30.99,-5.50,0,296.66,355.58,9.8,7.6,0.031,1202518.8,1202518.8,2477,0,0,0,L,1122011218,1,120.88,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934309,120925.00
01/19/2019 16:45,2,0.299,ACTIVE,211.03,341.45,60.022,1547934304,"201051344000890","174011545737251",31.63,-8.00,0,297.57,357.08,9.6,7.3,0.022,1197285.4,1197285.4,10379,0,0,0,L,1122011218,1,121.55,119.97,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934310,120926.00
01/19/2019 16:45,2,0.223,ACTIVE,211.70,336.04,60.017,1547934304,"201051344000988","174011545737251",21.07,-8.00,0,295.16,342.35,4.8,2.7,0.000,937883.6,937883.6,2507,0,0,0,L,1122011218,1,120.65,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934311,120927.00
01/19/2019 16:45,2,0.275,ACTIVE,211.70,341.45,60.022,1547934304,"201051344000582","174011545737251",31.53,-8.50,0,298.17,365.80,8.8,6.6,0.022,1177208.8,1177208.8,10347,0,0,0,L,1122011218,1,121.55,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934312,120928.00
01/19/2019 16:45,2,0.254,ACTIVE,211.93,335.44,60.028,1547934304,"201051344000868","174011545737251",30.95,-8.50,0,297.87,357.08,8.0,5.7,0.022,1189264.7,1189264.7,34224,0,0,0,L,1122011218,1,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934313,120929.00
01/19/2019 16:45,2,0.316,ACTIVE,212.38,336.34,60.001,1547934304,"201051344000576","174011545737251",30.10,-8.00,0,297.26,345.36,9.7,7.4,0.022,1202907.2,1202907.2,6658,0,0,0,L,1122011218,1,121.10,121.33,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934314,120930.00
