ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 16:45,2,0.229,ACTIVE,212.16,334.84,60.017,1547934304,"201051344001158","174011545737251",28.39,-9.00,0,296.96,349.26,6.6,4.4,0.018,1182488.9,1182488.9,2484,0,0,0,L,1122011218,1,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934315,120931.00
01/19/2019 16:45,2,0.268,ALERT,211.25,359.18,60.038,1547934304,"201051344000917","174011545737251",33.34,-6.00,0,296.36,372.11,9.1,6.8,0.027,1194109.4,1194109.4,10350,0,0,0,L,1122011218,1,121.33,120.88,0002,-10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934316,120932.00
01/19/2019 16:45,2,0.342,ALERT,211.48,335.44,60.028,1547934304,"201051344000417","174011545737251",20.83,-9.00,0,297.26,342.65,7.2,5.1,0.013,968981.3,968981.3,10444,0,0,0,L,1122011218,1,121.33,120.65,0002,-11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934318,120933.00
01/19/2019 16:45,2,0.328,ACTIVE,211.48,344.15,60.017,1547934304,"201051344000685","174011545737251",31.81,-8.50,0,296.66,361.89,10.6,8.3,0.040,1198406.3,1198406.3,10387,0,0,0,L,1122011218,1,122.01,120.42,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934319,120934.00
01/19/2019 16:45,2,0.281,ACTIVE,211.25,335.44,60.012,1547934304,"201051344000651","174011545737251",30.53,-9.00,0,297.26,361.29,8.7,6.5,0.018,1192083.2,1192083.2,10385,0,0,0,L,1122011218,1,121.78,120.20,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934320,120935.00
01/19/2019 16:45,2,0.256,ACTIVE,211.48,334.84,60.012,1547934304,"201051344000594","174011545737251",30.57,-8.50,0,297.26,355.28,7.9,5.7,0.022,1206932.9,1206932.9,34197,0,0,0,L,1122011218,1,120.65,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934321,120936.00
01/19/2019 16:45,2,0.277,ACTIVE,212.16,335.44,60.022,1547934304,"201051344000469","174011545737251",30.34,-9.00,0,296.36,366.10,8.6,6.3,0.018,1191259.5,1191259.5,2487,0,0,0,L,1122011218,1,120.42,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934322,120937.00
01/19/2019 16:45,2,0.225,ACTIVE,211.03,335.44,60.028,1547934304,"201051344000585","174011545737251",30.08,-8.50,0,297.26,367.30,6.8,4.7,0.018,1206836.3,1206836.3,10419,0,0,0,L,1122011218,1,121.10,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934323,120938.00
01/19/2019 16:45,2,0.270,ACTIVE,212.61,336.94,60.022,1547934304,"201051344000853","174011545737251",29.70,-8.00,0,297.57,351.37,8.1,5.9,0.022,1207148.1,1207148.1,2469,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934324,120939.00
01/19/2019 16:45,2,0.275,ALERT,211.25,350.17,60.017,1547934304,"201051344001145","174011545737251",32.46,-8.50,0,297.57,367.90,9.2,6.9,0.035,1205885.5,1205885.5,10360,0,0,0,L,1122011218,1,121.55,120.65,0002,-8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934326,120940.00
01/19/2019 16:45,2,0.318,ACTIVE,211.03,339.04,59.985,1547934304,"201051344000438","174011545737251",31.33,-8.50,0,297.26,366.40,10.1,7.8,0.027,1199742.9,1199742.9,10389,0,0,0,L,1122011218,1,121.55,120.42,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934327,120941.00
01/19/2019 16:45,2,0.207,ACTIVE,210.80,333.93,60.022,1547934304,"201051344001135","174011545737251",29.92,-8.50,0,297.57,351.97,6.3,4.2,0.013,1187985.9,1187985.9,10368,0,0,0,L,1122011218,1,121.10,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934327,120942.00
01/19/2019 16:45,2,0.256,ACTIVE,211.93,335.14,60.028,1547934304,"201051344000983","174011545737251",30.42,-7.00,0,297.57,359.78,7.9,5.7,0.027,1206684.2,1206684.2,2470,0,0,0,L,1122011218,1,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934328,120943.00
01/19/2019 16:45,2,0.262,ACTIVE,211.25,334.84,60.054,1547934304,"201051344001203","174011545737251",29.74,-8.50,0,297.26,353.17,8.0,5.7,0.022,1196873.9,1196873.9,10398,0,0,0,L,1122011218,1,121.78,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934329,120944.00
01/19/2019 16:45,2,0.268,ACTIVE,211.03,334.84,60.022,1547934304,"201051344001230","174011545737251",29.92,-8.50,0,297.26,354.67,8.2,6.0,0.022,1191332.3,1191332.3,10393,0,0,0,L,1122011218,1,121.55,120.20,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934330,120945.00
01/19/2019 16:45,2,0.246,ACTIVE,210.57,335.14,59.990,1547934304,"201051344000646","174011545737251",30.45,-9.00,0,297.26,361.89,7.6,5.4,0.018,1185972.5,1185972.5,10389,0,0,0,L,1122011218,1,121.33,120.20,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934331,120946.00
01/19/2019 16:45,2,0.238,ACTIVE,212.16,334.84,60.028,1547934304,"201051344000867","174011545737251",29.60,-6.50,0,296.36,362.49,7.2,5.0,0.013,1187973.7,1187973.7,34230,0,0,0,L,1122011218,1,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934332,120947.00
01/19/2019 16:45,2,0.264,ACTIVE,212.61,336.64,60.028,1547934304,"201051344000633","174011545737251",29.34,-8.00,0,295.46,356.18,7.9,5.7,0.009,1186902.5,1186902.5,34277,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934333,120948.00
01/19/2019 16:45,2,0.311,ACTIVE,210.57,335.44,60.006,1547934304,"201051344000955","174011545737251",30.22,-8.00,0,296.96,357.38,9.6,7.3,0.027,1204965.8,1204965.8,10385,0,0,0,L,1122011218,1,120.88,120.42,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934335,120949.00
01/19/2019 16:45,2,0.279,ACTIVE,211.93,334.84,60.028,1547934304,"201051344000648","174011545737251",30.65,-8.50,0,296.66,354.67,8.7,6.5,0.022,1195111.3,1195111.3,34195,0,0,0,L,1122011218,1,120.42,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934336,120950.00
01/19/2019 16:45,2,0.254,ACTIVE,212.38,336.34,60.043,1547934304,"201051344000645","174011545737251",31.07,-6.50,0,297.26,357.08,8.0,5.8,0.022,1199422.4,1199422.4,34190,0,0,0,L,1122011218,1,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934337,120951.00
01/19/2019 16:45,2,0.264,ALERT,211.93,363.69,60.006,1547934304,"201051344000569","174011545737251",33.91,-7.00,0,297.57,376.31,9.1,6.8,0.022,1216779.3,1216779.3,2454,0,0,0,L,1122011218,1,120.42,121.55,0002,-10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934339,120952.00
01/19/2019 16:45,2,0.355,ACTIVE,212.16,339.04,60.022,1547934304,"179051228000119","174011545737251",30.59,-4.00,0,294.86,347.46,11.1,8.8,0.031,3298.9,3298.9,2466,0,0,0,L,46974696,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547934340,120953.00
01/19/2019 17:00,2,0.102,ALERT,211.70,300.87,59.985,1547935204,"201051344000579","174011545737251",32.48,-8.00,0,298.17,353.77,3.4,1.3,0.000,1216207.7,1216207.7,2483,0,0,0,L,1122011218,1,120.65,121.33,0100,-13,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1547935206,120954.00
01/19/2019 17:00,2,0.080,ALERT,210.80,297.26,60.017,1547935204,"201051344001025","174011545737251",32.05,-9.00,0,296.36,376.01,2.7,0.6,0.000,1200900.8,1200900.8,10400,0,0,0,L,1122011218,1,120.88,120.65,0100,-12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1547935208,120955.00
01/19/2019 17:00,2,0.148,ALERT,211.03,297.87,60.017,1547935204,"201051344001093","174011545737251",32.08,-7.00,0,296.66,354.67,4.9,2.8,0.000,1193113.8,1193113.8,10383,0,0,0,L,1122011218,1,121.10,120.65,0100,-9,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1547935210,120956.00
01/19/2019 17:00,2,0.109,ALERT,211.70,298.47,60.049,1547935204,"201051344000458","174011545737251",32.03,-6.00,0,297.57,373.31,3.6,1.5,0.000,1202519.8,1202519.8,2478,0,0,0,L,1122011218,1,120.65,121.55,0100,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1547935212,120957.00
01/19/2019 17:00,2,0.121,ALERT,211.03,298.47,60.012,1547935204,"201051344000890","174011545737251",32.48,-8.00,0,297.57,355.28,4.0,2.0,0.000,1197286.4,1197286.4,10380,0,0,0,L,1122011218,1,121.55,119.97,0100,-9,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1547935214,120958.00
01/19/2019 17:00,2,0.072,ALERT,211.70,298.17,60.059,1547935204,"201051344000988","174011545737251",20.83,-8.50,0,294.86,338.14,1.6,0.0,0.000,937883.9,937883.9,2508,0,0,0,L,1122011218,1,120.42,121.78,0100,-12,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1547935216,120959.00
01/19/2019 17:00,2,0.094,ALERT,211.70,300.27,60.017,1547935204,"201051344000582","174011545737251",31.21,-8.50,0,297.87,350.17,3.0,1.0,0.000,1177209.6,1177209.6,10348,0,0,0,L,1122011218,1,121.55,121.10,0100,-11,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1547935217,120960.00
01/19/2019 17:00,2,0.080,ALERT,211.93,299.07,59.975,1547935204,"201051344000868","174011545737251",31.73,-8.00,0,298.17,341.15,2.6,0.6,0.000,1189265.3,1189265.3,34225,0,0,0,L,1122011218,1,120.65,121.78,0100,-12,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1547935219,120961.00
01/19/2019 17:00,2,0.105,ALERT,212.38,299.07,60.017,1547935204,"201051344000576","174011545737251",31.51,-8.00,0,297.57,341.15,3.4,1.4,0.000,1202908.1,1202908.1,6659,0,0,0,L,1122011218,1,120.88,121.55,0100,-12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1547935221,120962.00
01/19/2019 17:00,2,0.053,ALERT,211.93,298.47,60.065,1547935204,"201051344001158","174011545737251",31.69,-10.00,0,296.96,345.96,1.8,0.0,0.000,1182489.3,1182489.3,2485,0,0,0,L,1122011218,1,120.42,121.55,0100,-10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1547935223,120963.00
01/19/2019 17:00,2,0.064,ALERT,211.48,297.87,60.012,1547935204,"201051344000917","174011545737251",32.38,-6.50,0,294.86,364.59,2.2,0.2,0.000,1194110.3,1194110.3,10352,0,0,0,L,1122011218,1,121.33,120.88,0100,-11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1547935225,120964.00
01/19/2019 17:00,2,0.160,ALERT,211.48,297.57,59.990,1547935204,"201051344000417","174011545737251",20.85,-9.00,0,296.66,372.11,3.4,1.4,0.000,968982.1,968982.1,10446,0,0,0,L,1122011218,1,121.33,120.65,0100,-12,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1547935227,120965.00
01/19/2019 17:00,2,0.154,ALERT,211.70,298.47,60.017,1547935204,"201051344000685","174011545737251",14.65,-8.50,0,296.96,356.48,2.3,0.3,0.000,1198407.4,1198407.4,10388,0,0,0,L,1122011218,1,122.23,120.65,0002,-12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547935229,120966.00
01/19/2019 17:00,2,0.100,ALERT,211.48,297.57,60.012,1547935204,"201051344000651","174011545737251",31.77,-10.00,0,296.36,356.48,3.2,1.2,0.000,1192084.1,1192084.1,10386,0,0,0,L,1122011218,1,121.78,120.42,0100,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1547935231,120967.00
01/19/2019 17:00,2,0.092,ALERT,211.48,299.07,59.969,1547935204,"201051344000594","174011545737251",32.24,-8.50,0,297.26,363.69,3.0,1.0,0.000,1206933.6,1206933.6,34198,0,0,0,L,1122011218,1,120.42,121.33,0100,-12,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1547935232,120968.00
01/19/2019 17:00,2,0.105,ALERT,212.16,298.47,60.006,1547935204,"201051344000469","174011545737251",31.13,-9.00,0,296.66,352.27,3.4,1.3,0.000,1191260.3,1191260.3,2488,0,0,0,L,1122011218,1,120.20,122.23,0100,-12,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1547935234,120969.00
01/19/2019 17:00,2,0.057,ALERT,211.48,298.77,60.043,1547935204,"201051344000585","174011545737251",31.69,-8.50,0,296.66,350.17,1.8,0.0,0.000,1206836.8,1206836.8,10420,0,0,0,L,1122011218,1,121.10,121.10,0100,-13,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1547935236,120970.00
01/19/2019 17:00,2,0.066,ALERT,212.61,298.47,60.017,1547935204,"201051344000853","174011545737251",32.62,-8.50,0,297.26,352.87,2.2,0.2,0.000,1207148.9,1207148.9,2470,0,0,0,L,1122011218,1,121.10,122.01,0100,-10,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1547935238,120971.00
01/19/2019 17:00,2,0.055,ALERT,211.48,299.67,60.017,1547935204,"201051344001145","174011545737251",32.96,-8.50,0,297.57,358.58,1.9,0.0,0.000,1205886.3,1205886.3,10362,0,0,0,L,1122011218,1,121.55,120.65,0100,-9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1547935240,120972.00
01/19/2019 17:00,2,0.109,ALERT,211.48,298.47,60.028,1547935204,"201051344000438","174011545737251",32.82,-9.00,0,296.96,357.38,3.7,1.6,0.000,1199744.0,1199744.0,10390,0,0,0,L,1122011218,1,121.55,120.65,0100,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1547935242,120973.00
01/19/2019 17:00,2,0.051,ALERT,211.03,298.47,60.012,1547935204,"201051344001135","174011545737251",32.08,-8.50,0,297.26,374.21,1.7,0.0,0.000,1187986.3,1187986.3,10369,0,0,0,L,1122011218,1,121.33,120.42,0100,-10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1547935244,120974.00
01/19/2019 17:00,2,0.061,ALERT,211.93,298.47,60.012,1547935204,"201051344000983","174011545737251",32.05,-8.00,0,297.57,368.80,2.0,0.0,0.000,1206684.8,1206684.8,2471,0,0,0,L,1122011218,1,120.65,121.55,0100,-9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1547935245,120975.00
01/19/2019 17:00,2,0.072,ALERT,211.25,297.87,60.022,1547935204,"201051344001203","174011545737251",31.91,-9.00,0,296.66,364.29,2.4,0.3,0.000,1196874.6,1196874.6,10399,0,0,0,L,1122011218,1,121.78,120.42,0100,-11,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1547935247,120976.00
01/19/2019 17:00,2,0.068,ALERT,211.03,298.47,60.043,1547935204,"201051344001230","174011545737251",31.89,-8.50,0,297.26,346.86,2.2,0.2,0.000,1191333.0,1191333.0,10394,0,0,0,L,1122011218,1,121.55,120.20,0100,-12,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1547935249,120977.00
01/19/2019 17:00,2,0.047,ALERT,211.03,298.17,60.012,1547935204,"201051344000646","174011545737251",31.81,-10.00,0,296.36,354.67,1.6,0.0,0.000,1185973.1,1185973.1,10390,0,0,0,L,1122011218,1,121.55,120.42,0100,-12,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1547935251,120978.00
01/19/2019 17:00,2,0.078,ALERT,212.16,297.87,60.033,1547935204,"201051344000867","174011545737251",31.03,-7.00,0,296.66,369.40,2.5,0.5,0.000,1187974.3,1187974.3,34231,0,0,0,L,1122011218,1,120.88,121.55,0100,-11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1547935253,120979.00
01/19/2019 17:00,2,0.086,ALERT,212.61,298.17,60.017,1547935204,"201051344000633","174011545737251",31.53,-8.50,0,295.76,351.67,2.8,0.8,0.000,1186903.2,1186903.2,34278,0,0,0,L,1122011218,1,121.33,122.01,0100,-9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1547935254,120980.00
01/19/2019 17:00,2,0.102,ALERT,211.03,298.47,60.012,1547935204,"201051344000955","174011545737251",32.84,-8.50,0,296.96,366.10,3.4,1.4,0.000,1204966.8,1204966.8,10386,0,0,0,L,1122011218,1,120.88,120.65,0100,-10,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1547935256,120981.00
01/19/2019 17:00,2,0.104,ALERT,211.93,299.67,59.980,1547935204,"201051344000648","174011545737251",31.11,-9.00,0,296.66,354.97,3.4,1.3,0.000,1195112.2,1195112.2,34196,0,0,0,L,1122011218,1,120.20,122.01,0100,-12,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1547935258,120982.00
01/19/2019 17:00,2,0.062,ALERT,212.38,298.47,60.006,1547935204,"201051344000645","174011545737251",32.16,-7.00,0,297.26,351.07,2.1,0.1,0.000,1199423.1,1199423.1,34191,0,0,0,L,1122011218,1,121.10,122.01,0100,-11,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1547935260,120983.00
01/19/2019 17:00,2,0.150,ALERT,211.93,299.07,60.006,1547935204,"201051344000569","174011545737251",14.99,-8.00,0,298.17,370.90,2.3,0.3,0.000,1216780.3,1216780.3,2456,0,0,0,L,1122011218,1,120.20,121.78,0002,-11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547935262,120984.00
01/19/2019 17:00,2,0.135,ALERT,212.16,297.87,60.006,1547935204,"179051228000119","174011545737251",32.16,-5.50,0,295.76,344.45,4.4,2.3,0.000,3298.9,3298.9,2467,0,0,0,L,46974696,1,120.65,122.46,0000,-9,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547935264,120985.00
01/19/2019 17:15,2,0.000,ALERT,211.48,298.77,60.033,1547936104,"201051344000579","174011545737251",0.00,-9.00,0,296.96,313.20,0.0,0.0,0.000,1216207.9,1216207.9,2485,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936106,120986.00
01/19/2019 17:15,2,0.000,ALERT,210.80,296.96,60.022,1547936104,"201051344001025","174011545737251",0.00,-11.00,0,294.86,309.89,0.0,0.0,0.000,1200900.9,1200900.9,10402,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936108,120987.00
01/19/2019 17:15,2,0.152,ALERT,211.03,297.87,60.017,1547936104,"201051344001093","174011545737251",29.52,-8.00,0,295.46,310.19,4.5,2.5,0.000,1193114.5,1193114.5,10385,0,0,0,L,1122011218,1,121.10,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936110,120988.00
01/19/2019 17:15,2,0.000,ALERT,211.48,298.17,60.033,1547936104,"201051344000458","174011545737251",0.00,-7.00,0,296.06,311.09,0.0,0.0,0.000,1202520.1,1202520.1,2480,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936112,120989.00
01/19/2019 17:15,2,0.121,ALERT,210.80,298.17,60.022,1547936104,"201051344000890","174011545737251",30.30,-9.00,0,296.06,313.50,3.8,1.7,0.000,1197286.8,1197286.8,10382,0,0,0,L,1122011218,1,121.33,119.97,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936113,120990.00
01/19/2019 17:15,2,0.000,ALERT,211.48,297.87,60.043,1547936104,"201051344000988","174011545737251",0.00,-9.00,0,293.66,299.97,0.0,0.0,0.000,937883.9,937883.9,2510,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1547936115,120991.00
01/19/2019 17:15,2,0.092,ALERT,211.25,298.47,60.049,1547936104,"201051344000582","174011545737251",29.68,-10.00,0,296.36,310.79,2.8,0.8,0.000,1177209.8,1177209.8,10350,0,0,0,L,1122011218,1,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936117,120992.00
01/19/2019 17:15,2,0.000,ALERT,211.48,298.77,60.043,1547936104,"201051344000868","174011545737251",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,1189265.4,1189265.4,34227,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936119,120993.00
01/19/2019 17:15,2,0.000,ALERT,212.16,298.77,60.033,1547936104,"201051344000576","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1202908.4,1202908.4,6661,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936121,120994.00
01/19/2019 17:15,2,0.000,ALERT,211.93,298.17,60.028,1547936104,"201051344001158","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1182489.3,1182489.3,2487,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936122,120995.00
01/19/2019 17:15,2,0.064,ALERT,211.25,297.26,60.070,1547936104,"201051344000917","174011545737251",30.00,-7.00,0,294.56,312.89,2.0,0.0,0.000,1194110.3,1194110.3,10354,0,0,0,L,1122011218,1,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936124,120996.00
01/19/2019 17:15,2,0.000,ALERT,211.03,297.26,59.985,1547936104,"201051344000417","174011545737251",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,968982.3,968982.3,10448,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936126,120997.00
01/19/2019 17:15,2,0.088,ALERT,211.48,297.87,60.033,1547936104,"201051344000685","174011545737251",30.47,-8.50,0,295.46,313.50,2.8,0.7,0.000,1198407.7,1198407.7,10390,0,0,0,L,1122011218,1,122.01,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936128,120998.00
01/19/2019 17:15,2,0.000,ALERT,211.03,296.96,60.054,1547936104,"201051344000651","174011545737251",0.00,-11.00,0,294.86,307.48,0.0,0.0,0.000,1192084.3,1192084.3,10388,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936130,120999.00
01/19/2019 17:15,2,0.000,ALERT,211.25,298.77,60.049,1547936104,"201051344000594","174011545737251",0.00,-9.00,0,296.06,309.59,0.0,0.0,0.000,1206933.8,1206933.8,34200,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936132,121000.00
01/19/2019 17:15,2,0.000,ALERT,211.70,298.17,60.059,1547936104,"201051344000469","174011545737251",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,1191260.6,1191260.6,2490,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936134,121001.00
01/19/2019 17:15,2,0.000,ALERT,211.25,297.87,60.049,1547936104,"201051344000585","174011545737251",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,1206836.8,1206836.8,10422,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936136,121002.00
01/19/2019 17:15,2,0.000,ALERT,212.16,298.17,60.038,1547936104,"201051344000853","174011545737251",0.00,-10.00,0,296.06,314.10,0.0,0.0,0.000,1207148.9,1207148.9,2472,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936138,121003.00
01/19/2019 17:15,2,0.053,ALERT,211.25,297.87,60.017,1547936104,"201051344001145","174011545737251",30.93,-10.00,0,296.06,316.20,1.6,0.0,0.000,1205886.3,1205886.3,10364,0,0,0,L,1122011218,1,121.33,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936139,121004.00
01/19/2019 17:15,2,0.109,ALERT,211.03,297.57,60.017,1547936104,"201051344000438","174011545737251",30.38,-10.00,0,295.76,312.89,3.4,1.4,0.000,1199744.4,1199744.4,10392,0,0,0,L,1122011218,1,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936141,121005.00
01/19/2019 17:15,2,0.000,ALERT,210.57,297.57,60.043,1547936104,"201051344001135","174011545737251",0.00,-9.00,0,295.76,309.29,0.0,0.0,0.000,1187986.3,1187986.3,10371,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936143,121006.00
01/19/2019 17:15,2,0.000,ALERT,211.70,298.47,60.028,1547936104,"201051344000983","174011545737251",0.00,-9.00,0,296.06,308.99,0.0,0.0,0.000,1206684.8,1206684.8,2473,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936145,121007.00
01/19/2019 17:15,2,0.000,ALERT,211.03,297.26,60.038,1547936104,"201051344001203","174011545737251",0.00,-10.00,0,295.16,309.59,0.0,0.0,0.000,1196874.7,1196874.7,10401,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936147,121008.00
01/19/2019 17:15,2,0.000,ALERT,211.03,298.17,60.054,1547936104,"201051344001230","174011545737251",0.00,-10.00,0,295.76,309.59,0.0,0.0,0.000,1191333.0,1191333.0,10396,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936148,121009.00
01/19/2019 17:15,2,0.000,ALERT,210.57,297.26,60.043,1547936104,"201051344000646","174011545737251",0.00,-11.00,0,295.16,308.69,0.0,0.0,0.000,1185973.1,1185973.1,10392,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936150,121010.00
01/19/2019 17:15,2,0.000,ALERT,211.93,297.57,60.049,1547936104,"201051344000867","174011545737251",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,1187974.3,1187974.3,34233,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936152,121011.00
01/19/2019 17:15,2,0.000,ALERT,212.38,298.17,60.043,1547936104,"201051344000633","174011545737251",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,1186903.3,1186903.3,34280,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936154,121012.00
01/19/2019 17:15,2,0.104,ALERT,210.57,297.57,60.022,1547936104,"201051344000955","174011545737251",30.59,-9.00,0,295.46,313.20,3.2,1.2,0.000,1204967.2,1204967.2,10388,0,0,0,L,1122011218,1,120.65,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936156,121013.00
01/19/2019 17:15,2,0.000,ALERT,211.70,297.57,60.022,1547936104,"201051344000648","174011545737251",0.00,-11.00,0,295.46,309.59,0.0,0.0,0.000,1195112.5,1195112.5,34198,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936157,121014.00
01/19/2019 17:15,2,0.000,ALERT,211.93,298.17,60.043,1547936104,"201051344000645","174011545737251",0.00,-8.50,0,296.06,311.09,0.0,0.0,0.000,1199423.1,1199423.1,34193,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936159,121015.00
01/19/2019 17:15,2,0.090,ALERT,211.70,299.07,60.022,1547936104,"201051344000569","174011545737251",30.91,-9.00,0,296.66,314.10,2.8,0.8,0.000,1216780.5,1216780.5,2458,0,0,0,L,1122011218,1,120.20,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936161,121016.00
01/19/2019 17:15,2,0.000,ALERT,211.93,297.87,60.049,1547936104,"179051228000119","174011545737251",0.00,-7.00,0,294.56,308.09,0.0,0.0,0.000,3299.2,3299.2,2469,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547936163,121017.00
01/19/2019 17:30,2,0.000,ALERT,211.48,297.87,59.953,1547937004,"201051344000579","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1216207.9,1216207.9,2487,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937006,121018.00
01/19/2019 17:30,2,0.000,ALERT,210.35,296.36,60.049,1547937004,"201051344001025","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1200900.9,1200900.9,10404,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937008,121019.00
01/19/2019 17:30,2,0.000,ALERT,210.35,296.96,60.012,1547937004,"201051344001093","174011545737251",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,1193114.5,1193114.5,10387,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1547937009,121020.00
01/19/2019 17:30,2,0.000,ALERT,211.25,297.26,60.017,1547937004,"201051344000458","174011545737251",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,1202520.1,1202520.1,2482,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937011,121021.00
01/19/2019 17:30,2,0.000,ALERT,210.35,297.57,60.012,1547937004,"201051344000890","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1197286.8,1197286.8,10384,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1547937013,121022.00
01/19/2019 17:30,2,0.000,ALERT,211.03,296.96,60.001,1547937004,"201051344000988","174011545737251",0.00,-10.00,0,293.06,299.97,0.0,0.0,0.000,937883.9,937883.9,2512,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937015,121023.00
01/19/2019 17:30,2,0.000,ALERT,211.03,297.87,59.990,1547937004,"201051344000582","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1177209.8,1177209.8,10352,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1547937017,121024.00
01/19/2019 17:30,2,0.000,ALERT,211.25,297.87,59.996,1547937004,"201051344000868","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1189265.4,1189265.4,34229,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937018,121025.00
01/19/2019 17:30,2,0.000,ALERT,211.70,297.87,60.017,1547937004,"201051344000576","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1202908.4,1202908.4,6663,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547937020,121026.00
01/19/2019 17:30,2,0.000,ALERT,211.48,297.26,60.022,1547937004,"201051344001158","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1182489.3,1182489.3,2489,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937022,121027.00
01/19/2019 17:30,2,0.000,ALERT,210.57,296.66,60.017,1547937004,"201051344000917","174011545737251",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,1194110.3,1194110.3,10356,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1547937024,121028.00
01/19/2019 17:30,2,0.000,ALERT,210.57,296.36,59.990,1547937004,"201051344000417","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,968982.3,968982.3,10450,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937026,121029.00
01/19/2019 17:30,2,0.000,ALERT,210.80,296.96,60.017,1547937004,"201051344000685","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1198407.7,1198407.7,10392,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1547937028,121030.00
01/19/2019 17:30,2,0.000,ALERT,210.57,296.06,59.985,1547937004,"201051344000651","174011545737251",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,1192084.3,1192084.3,10390,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937029,121031.00
01/19/2019 17:30,2,0.000,ALERT,210.80,297.87,60.028,1547937004,"201051344000594","174011545737251",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,1206933.8,1206933.8,34202,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937031,121032.00
01/19/2019 17:30,2,0.000,ALERT,211.25,297.26,60.033,1547937004,"201051344000469","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1191260.6,1191260.6,2492,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937033,121033.00
01/19/2019 17:30,2,0.000,ALERT,210.57,296.96,60.001,1547937004,"201051344000585","174011545737251",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,1206836.8,1206836.8,10424,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937035,121034.00
01/19/2019 17:30,2,0.000,ALERT,211.70,296.96,60.012,1547937004,"201051344000853","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1207148.9,1207148.9,2474,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937037,121035.00
01/19/2019 17:30,2,0.000,ALERT,210.57,296.96,60.012,1547937004,"201051344001145","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1205886.3,1205886.3,10366,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1547937039,121036.00
01/19/2019 17:30,2,0.000,ALERT,210.57,296.96,59.996,1547937004,"201051344000438","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1199744.4,1199744.4,10394,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1547937040,121037.00
01/19/2019 17:30,2,0.000,ALERT,209.90,296.96,60.017,1547937004,"201051344001135","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1187986.3,1187986.3,10373,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937042,121038.00
01/19/2019 17:30,2,0.000,ALERT,211.25,297.26,60.012,1547937004,"201051344000983","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1206684.8,1206684.8,2475,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547937044,121039.00
01/19/2019 17:30,2,0.000,ALERT,210.35,296.36,59.996,1547937004,"201051344001203","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1196874.7,1196874.7,10403,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937046,121040.00
01/19/2019 17:30,2,0.000,ALERT,210.35,297.26,60.070,1547937004,"201051344001230","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1191333.0,1191333.0,10398,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937048,121041.00
01/19/2019 17:30,2,0.000,ALERT,210.12,296.66,60.001,1547937004,"201051344000646","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1185973.1,1185973.1,10394,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937050,121042.00
01/19/2019 17:30,2,0.000,ALERT,211.48,296.36,60.028,1547937004,"201051344000867","174011545737251",0.00,-8.50,0,294.56,300.27,0.0,0.0,0.000,1187974.3,1187974.3,34235,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937051,121043.00
01/19/2019 17:30,2,0.000,ALERT,211.93,296.66,60.022,1547937004,"201051344000633","174011545737251",0.00,-10.00,0,293.96,299.97,0.0,0.0,0.000,1186903.3,1186903.3,34282,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547937053,121044.00
01/19/2019 17:30,2,0.000,ALERT,210.12,296.96,60.065,1547937004,"201051344000955","174011545737251",0.00,-10.00,0,295.76,299.07,0.0,0.0,0.000,1204967.2,1204967.2,10390,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1547937055,121045.00
01/19/2019 17:30,2,0.000,ALERT,211.25,296.06,59.996,1547937004,"201051344000648","174011545737251",0.00,-11.50,0,294.56,300.27,0.0,0.0,0.000,1195112.5,1195112.5,34200,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547937057,121046.00
01/19/2019 17:30,2,0.000,ALERT,211.48,296.96,60.012,1547937004,"201051344000645","174011545737251",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,1199423.1,1199423.1,34195,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937059,121047.00
01/19/2019 17:30,2,0.000,ALERT,211.25,297.57,60.033,1547937004,"201051344000569","174011545737251",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,1216780.5,1216780.5,2460,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1547937061,121048.00
01/19/2019 17:30,2,0.000,ALERT,211.48,296.36,60.006,1547937004,"179051228000119","174011545737251",0.00,-8.00,0,293.96,300.27,0.0,0.0,0.000,3299.2,3299.2,2471,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547937062,121049.00
01/19/2019 17:45,2,0.000,ALERT,211.93,298.47,59.985,1547937904,"201051344000579","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1216207.9,1216207.9,2489,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937906,121050.00
01/19/2019 17:45,2,0.000,ALERT,211.25,297.26,59.959,1547937904,"201051344001025","174011545737251",0.00,-11.50,0,294.56,299.97,0.0,0.0,0.000,1200900.9,1200900.9,10406,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937908,121051.00
01/19/2019 17:45,2,0.000,ALERT,211.48,297.87,60.043,1547937904,"201051344001093","174011545737251",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,1193114.5,1193114.5,10389,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937910,121052.00
01/19/2019 17:45,2,0.000,ALERT,211.93,298.17,59.990,1547937904,"201051344000458","174011545737251",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,1202520.1,1202520.1,2484,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937912,121053.00
01/19/2019 17:45,2,0.000,ALERT,211.25,298.17,59.969,1547937904,"201051344000890","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,1197286.8,1197286.8,10386,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937913,121054.00
01/19/2019 17:45,2,0.000,ALERT,211.70,297.57,59.996,1547937904,"201051344000988","174011545737251",0.00,-10.00,0,292.46,299.07,0.0,0.0,0.000,937883.9,937883.9,2514,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547937915,121055.00
01/19/2019 17:45,2,0.000,ALERT,211.93,299.07,59.985,1547937904,"201051344000582","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1177209.8,1177209.8,10354,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937917,121056.00
01/19/2019 17:45,2,0.000,ALERT,211.93,299.07,59.980,1547937904,"201051344000868","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,1189265.4,1189265.4,34231,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547937919,121057.00
01/19/2019 17:45,2,0.000,ALERT,212.16,298.47,59.985,1547937904,"201051344000576","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1202908.4,1202908.4,6665,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937921,121058.00
01/19/2019 17:45,2,0.000,ALERT,212.16,298.17,59.990,1547937904,"201051344001158","174011545737251",0.00,-11.50,0,294.26,299.37,0.0,0.0,0.000,1182489.3,1182489.3,2491,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937922,121059.00
01/19/2019 17:45,2,0.000,ALERT,211.70,297.87,59.975,1547937904,"201051344000917","174011545737251",0.00,-8.50,0,293.96,299.07,0.0,0.0,0.000,1194110.3,1194110.3,10358,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937924,121060.00
01/19/2019 17:45,2,0.000,ALERT,211.70,297.57,60.001,1547937904,"201051344000417","174011545737251",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,968982.3,968982.3,10452,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937926,121061.00
01/19/2019 17:45,2,0.000,ALERT,211.70,297.87,60.006,1547937904,"201051344000685","174011545737251",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,1198407.7,1198407.7,10394,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937928,121062.00
01/19/2019 17:45,2,0.000,ALERT,211.48,297.26,59.980,1547937904,"201051344000651","174011545737251",0.00,-12.00,0,294.26,299.07,0.0,0.0,0.000,1192084.3,1192084.3,10392,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937930,121063.00
01/19/2019 17:45,2,0.000,ALERT,211.48,298.47,60.043,1547937904,"201051344000594","174011545737251",0.00,-11.00,0,294.56,299.97,0.0,0.0,0.000,1206933.8,1206933.8,34204,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937932,121064.00
01/19/2019 17:45,2,0.000,ALERT,211.93,298.17,59.985,1547937904,"201051344000469","174011545737251",0.00,-12.00,0,293.96,299.37,0.0,0.0,0.000,1191260.6,1191260.6,2494,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937934,121065.00
01/19/2019 17:45,2,0.000,ALERT,211.48,297.87,60.001,1547937904,"201051344000585","174011545737251",0.00,-10.00,0,294.26,299.67,0.0,0.0,0.000,1206836.8,1206836.8,10426,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547937935,121066.00
01/19/2019 17:45,2,0.000,ALERT,212.38,297.57,60.001,1547937904,"201051344000853","174011545737251",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,1207148.9,1207148.9,2476,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937937,121067.00
01/19/2019 17:45,2,0.000,ALERT,211.70,298.47,60.001,1547937904,"201051344001145","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1205886.3,1205886.3,10368,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547937939,121068.00
01/19/2019 17:45,2,0.000,ALERT,211.48,297.87,60.006,1547937904,"201051344000438","174011545737251",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,1199744.4,1199744.4,10396,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937941,121069.00
01/19/2019 17:45,2,0.000,ALERT,211.03,297.87,60.012,1547937904,"201051344001135","174011545737251",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,1187986.3,1187986.3,10375,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937943,121070.00
01/19/2019 17:45,2,0.000,ALERT,211.93,298.17,59.996,1547937904,"201051344000983","174011545737251",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,1206684.8,1206684.8,2477,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937945,121071.00
01/19/2019 17:45,2,0.000,ALERT,211.48,297.57,60.017,1547937904,"201051344001203","174011545737251",0.00,-11.50,0,294.56,300.87,0.0,0.0,0.000,1196874.7,1196874.7,10405,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937946,121072.00
01/19/2019 17:45,2,0.000,ALERT,211.48,298.17,60.065,1547937904,"201051344001230","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1191333.0,1191333.0,10400,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547937948,121073.00
