ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 17:45,2,0.000,ALERT,211.03,297.87,59.975,1547937904,"201051344000646","174011545737251",0.00,-11.50,0,294.56,299.67,0.0,0.0,0.000,1185973.1,1185973.1,10396,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937950,121074.00
01/19/2019 17:45,2,0.000,ALERT,212.16,297.57,60.001,1547937904,"201051344000867","174011545737251",0.00,-9.00,0,293.66,299.67,0.0,0.0,0.000,1187974.3,1187974.3,34237,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937952,121075.00
01/19/2019 17:45,2,0.000,ALERT,212.61,297.87,60.006,1547937904,"201051344000633","174011545737251",0.00,-11.00,0,292.76,299.07,0.0,0.0,0.000,1186903.3,1186903.3,34284,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937954,121076.00
01/19/2019 17:45,2,0.000,ALERT,211.03,298.17,60.012,1547937904,"201051344000955","174011545737251",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,1204967.2,1204967.2,10392,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937955,121077.00
01/19/2019 17:45,2,0.000,ALERT,211.93,297.26,60.006,1547937904,"201051344000648","174011545737251",0.00,-12.00,0,293.96,299.37,0.0,0.0,0.000,1195112.5,1195112.5,34202,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547937957,121078.00
01/19/2019 17:45,2,0.000,ALERT,212.16,297.87,59.959,1547937904,"201051344000645","174011545737251",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,1199423.1,1199423.1,34197,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937959,121079.00
01/19/2019 17:45,2,0.000,ALERT,211.93,298.47,60.006,1547937904,"201051344000569","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1216780.5,1216780.5,2463,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547937961,121080.00
01/19/2019 17:45,2,0.000,ALERT,212.16,297.26,60.006,1547937904,"179051228000119","174011545737251",0.00,-8.50,0,293.06,299.07,0.0,0.0,0.000,3299.2,3299.2,2473,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547937963,121081.00
01/19/2019 18:00,2,0.000,ALERT,211.25,298.77,60.049,1547938804,"201051344000579","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1216207.9,1216207.9,2491,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938806,121082.00
01/19/2019 18:00,2,0.000,ALERT,210.35,296.66,60.059,1547938804,"201051344001025","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1200900.9,1200900.9,10408,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938808,121083.00
01/19/2019 18:00,2,0.000,ALERT,210.57,297.26,60.059,1547938804,"201051344001093","174011545737251",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,1193114.5,1193114.5,10391,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938810,121084.00
01/19/2019 18:00,2,0.000,ALERT,211.03,297.57,60.028,1547938804,"201051344000458","174011545737251",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,1202520.1,1202520.1,2486,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547938812,121085.00
01/19/2019 18:00,2,0.000,ALERT,210.35,297.87,60.043,1547938804,"201051344000890","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1197286.8,1197286.8,10388,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938814,121086.00
01/19/2019 18:00,2,0.000,ALERT,211.03,297.26,59.996,1547938804,"201051344000988","174011545737251",0.00,-11.00,0,293.06,299.97,0.0,0.0,0.000,937883.9,937883.9,2516,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547938815,121087.00
01/19/2019 18:00,2,0.000,ALERT,211.03,298.47,60.028,1547938804,"201051344000582","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1177209.8,1177209.8,10356,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547938817,121088.00
01/19/2019 18:00,2,0.000,ALERT,211.03,297.87,60.012,1547938804,"201051344000868","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1189265.4,1189265.4,34233,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938819,121089.00
01/19/2019 18:00,2,0.000,ALERT,211.70,297.87,60.033,1547938804,"201051344000576","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1202908.4,1202908.4,6667,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938821,121090.00
01/19/2019 18:00,2,0.000,ALERT,211.25,297.26,60.022,1547938804,"201051344001158","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1182489.3,1182489.3,2493,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938823,121091.00
01/19/2019 18:00,2,0.000,ALERT,210.57,296.66,59.975,1547938804,"201051344000917","174011545737251",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,1194110.3,1194110.3,10360,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938824,121092.00
01/19/2019 18:00,2,0.000,ALERT,210.80,296.66,60.017,1547938804,"201051344000417","174011545737251",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,968982.3,968982.3,10454,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938826,121093.00
01/19/2019 18:00,2,0.000,ALERT,211.03,297.26,60.028,1547938804,"201051344000685","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1198407.7,1198407.7,10396,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938828,121094.00
01/19/2019 18:00,2,0.000,ALERT,210.80,296.66,60.017,1547938804,"201051344000651","174011545737251",0.00,-12.00,0,295.16,298.77,0.0,0.0,0.000,1192084.3,1192084.3,10394,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938830,121095.00
01/19/2019 18:00,2,0.000,ALERT,211.03,298.17,59.996,1547938804,"201051344000594","174011545737251",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,1206933.8,1206933.8,34206,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938832,121096.00
01/19/2019 18:00,2,0.000,ALERT,211.25,297.57,60.022,1547938804,"201051344000469","174011545737251",0.00,-12.00,0,294.56,300.27,0.0,0.0,0.000,1191260.6,1191260.6,2496,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938834,121097.00
01/19/2019 18:00,2,0.000,ALERT,210.80,297.87,60.028,1547938804,"201051344000585","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1206836.8,1206836.8,10428,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547938835,121098.00
01/19/2019 18:00,2,0.000,ALERT,211.70,297.57,60.028,1547938804,"201051344000853","174011545737251",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,1207148.9,1207148.9,2478,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938837,121099.00
01/19/2019 18:00,2,0.000,ALERT,210.80,297.57,60.033,1547938804,"201051344001145","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1205886.3,1205886.3,10370,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938839,121100.00
01/19/2019 18:00,2,0.000,ALERT,210.80,297.57,60.033,1547938804,"201051344000438","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1199744.4,1199744.4,10398,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547938841,121101.00
01/19/2019 18:00,2,0.000,ALERT,210.35,297.57,60.054,1547938804,"201051344001135","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1187986.3,1187986.3,10377,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938843,121102.00
01/19/2019 18:00,2,0.000,ALERT,211.25,297.87,60.033,1547938804,"201051344000983","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1206684.8,1206684.8,2479,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547938845,121103.00
01/19/2019 18:00,2,0.000,ALERT,210.57,296.96,60.028,1547938804,"201051344001203","174011545737251",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,1196874.7,1196874.7,10407,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938846,121104.00
01/19/2019 18:00,2,0.000,ALERT,210.80,298.17,60.033,1547938804,"201051344001230","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1191333.0,1191333.0,10402,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938848,121105.00
01/19/2019 18:00,2,0.000,ALERT,210.57,297.57,60.022,1547938804,"201051344000646","174011545737251",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,1185973.1,1185973.1,10398,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938850,121106.00
01/19/2019 18:00,2,0.000,ALERT,211.48,296.96,60.038,1547938804,"201051344000867","174011545737251",0.00,-10.00,0,294.86,300.87,0.0,0.0,0.000,1187974.3,1187974.3,34239,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547938852,121107.00
01/19/2019 18:00,2,0.000,ALERT,211.93,297.26,59.996,1547938804,"201051344000633","174011545737251",0.00,-11.00,0,293.96,299.97,0.0,0.0,0.000,1186903.3,1186903.3,34286,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938854,121108.00
01/19/2019 18:00,2,0.000,ALERT,210.12,297.57,60.033,1547938804,"201051344000955","174011545737251",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,1204967.2,1204967.2,10394,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938856,121109.00
01/19/2019 18:00,2,0.000,ALERT,211.25,296.66,60.033,1547938804,"201051344000648","174011545737251",0.00,-12.00,0,294.86,300.27,0.0,0.0,0.000,1195112.5,1195112.5,34204,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547938858,121110.00
01/19/2019 18:00,2,0.000,ALERT,211.48,297.26,60.028,1547938804,"201051344000645","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1199423.1,1199423.1,34199,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938860,121111.00
01/19/2019 18:00,2,0.000,ALERT,211.25,298.17,60.033,1547938804,"201051344000569","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1216780.5,1216780.5,2465,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547938861,121112.00
01/19/2019 18:00,2,0.000,ALERT,211.48,296.96,60.028,1547938804,"179051228000119","174011545737251",0.00,-9.00,0,293.96,299.67,0.0,0.0,0.000,3299.2,3299.2,2475,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547938863,121113.00
01/19/2019 18:15,2,0.000,ALERT,211.48,298.17,60.006,1547939704,"201051344000579","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1216207.9,1216207.9,2493,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547939706,121114.00
01/19/2019 18:15,2,0.000,ALERT,210.57,296.66,60.028,1547939704,"201051344001025","174011545737251",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,1200900.9,1200900.9,10410,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939708,121115.00
01/19/2019 18:15,2,0.000,ALERT,210.57,297.26,59.969,1547939704,"201051344001093","174011545737251",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,1193114.5,1193114.5,10393,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547939710,121116.00
01/19/2019 18:15,2,0.000,ALERT,211.25,297.26,59.996,1547939704,"201051344000458","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1202520.1,1202520.1,2488,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939712,121117.00
01/19/2019 18:15,2,0.000,ALERT,210.57,297.57,60.001,1547939704,"201051344000890","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1197286.8,1197286.8,10390,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939714,121118.00
01/19/2019 18:15,2,0.000,ALERT,211.25,297.26,60.006,1547939704,"201051344000988","174011545737251",0.00,-11.00,0,293.06,299.07,0.0,0.0,0.000,937883.9,937883.9,2518,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939716,121119.00
01/19/2019 18:15,2,0.000,ALERT,211.25,298.17,60.028,1547939704,"201051344000582","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1177209.8,1177209.8,10358,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939717,121120.00
01/19/2019 18:15,2,0.000,ALERT,211.48,298.17,60.028,1547939704,"201051344000868","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1189265.4,1189265.4,34235,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939719,121121.00
01/19/2019 18:15,2,0.000,ALERT,211.93,297.87,60.028,1547939704,"201051344000576","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1202908.4,1202908.4,6669,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939721,121122.00
01/19/2019 18:15,2,0.000,ALERT,211.70,297.26,60.028,1547939704,"201051344001158","174011545737251",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,1182489.3,1182489.3,2495,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939723,121123.00
01/19/2019 18:15,2,0.000,ALERT,211.03,296.96,59.975,1547939704,"201051344000917","174011545737251",0.00,-9.00,0,293.96,298.17,0.0,0.0,0.000,1194110.3,1194110.3,10362,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939725,121124.00
01/19/2019 18:15,2,0.000,ALERT,210.80,296.96,60.012,1547939704,"201051344000417","174011545737251",0.00,-11.00,0,294.56,298.17,0.0,0.0,0.000,968982.3,968982.3,10456,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939727,121125.00
01/19/2019 18:15,2,0.000,ALERT,211.03,297.57,60.065,1547939704,"201051344000685","174011545737251",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,1198407.7,1198407.7,10398,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939728,121126.00
01/19/2019 18:15,2,0.000,ALERT,210.80,296.66,60.033,1547939704,"201051344000651","174011545737251",0.00,-12.00,0,294.56,298.17,0.0,0.0,0.000,1192084.3,1192084.3,10396,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547939730,121127.00
01/19/2019 18:15,2,0.000,ALERT,211.25,298.17,60.017,1547939704,"201051344000594","174011545737251",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,1206933.8,1206933.8,34208,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939732,121128.00
01/19/2019 18:15,2,0.000,ALERT,211.70,297.57,60.043,1547939704,"201051344000469","174011545737251",0.00,-12.00,0,294.56,299.37,0.0,0.0,0.000,1191260.6,1191260.6,2498,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939734,121129.00
01/19/2019 18:15,2,0.000,ALERT,210.80,297.57,60.028,1547939704,"201051344000585","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,1206836.8,1206836.8,10430,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939736,121130.00
01/19/2019 18:15,2,0.000,ALERT,212.16,297.57,60.033,1547939704,"201051344000853","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1207148.9,1207148.9,2480,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939738,121131.00
01/19/2019 18:15,2,0.000,ALERT,211.03,297.57,60.028,1547939704,"201051344001145","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1205886.3,1205886.3,10372,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939739,121132.00
01/19/2019 18:15,2,0.000,ALERT,210.80,297.26,60.022,1547939704,"201051344000438","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1199744.4,1199744.4,10400,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939741,121133.00
01/19/2019 18:15,2,0.000,ALERT,210.35,297.26,60.001,1547939704,"201051344001135","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1187986.3,1187986.3,10379,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547939743,121134.00
01/19/2019 18:15,2,0.000,ALERT,211.48,297.57,59.990,1547939704,"201051344000983","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1206684.8,1206684.8,2481,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939745,121135.00
01/19/2019 18:15,2,0.000,ALERT,210.80,296.96,60.059,1547939704,"201051344001203","174011545737251",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,1196874.7,1196874.7,10409,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939747,121136.00
01/19/2019 18:15,2,0.000,ALERT,210.80,297.87,60.022,1547939704,"201051344001230","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1191333.0,1191333.0,10404,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939749,121137.00
01/19/2019 18:15,2,0.000,ALERT,210.57,297.57,60.038,1547939704,"201051344000646","174011545737251",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,1185973.1,1185973.1,10400,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939750,121138.00
01/19/2019 18:15,2,0.000,ALERT,211.93,296.96,60.043,1547939704,"201051344000867","174011545737251",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,1187974.3,1187974.3,34241,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547939752,121139.00
01/19/2019 18:15,2,0.000,ALERT,212.16,297.26,60.022,1547939704,"201051344000633","174011545737251",0.00,-11.50,0,293.96,299.07,0.0,0.0,0.000,1186903.3,1186903.3,34288,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547939754,121140.00
01/19/2019 18:15,2,0.000,ALERT,210.35,297.26,60.022,1547939704,"201051344000955","174011545737251",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,1204967.2,1204967.2,10396,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547939756,121141.00
01/19/2019 18:15,2,0.000,ALERT,211.48,296.66,60.038,1547939704,"201051344000648","174011545737251",0.00,-12.00,0,294.56,299.37,0.0,0.0,0.000,1195112.5,1195112.5,34206,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939758,121142.00
01/19/2019 18:15,2,0.000,ALERT,211.93,297.26,60.022,1547939704,"201051344000645","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1199423.1,1199423.1,34201,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939759,121143.00
01/19/2019 18:15,2,0.000,ALERT,211.48,298.17,60.043,1547939704,"201051344000569","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1216780.5,1216780.5,2467,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547939761,121144.00
01/19/2019 18:15,2,0.000,ALERT,211.70,296.96,60.017,1547939704,"179051228000119","174011545737251",0.00,-9.00,0,293.96,298.77,0.0,0.0,0.000,3299.2,3299.2,2477,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547939763,121145.00
01/19/2019 18:30,2,0.000,ALERT,213.96,303.88,60.001,1547940604,"201051344000579","174011545737251",0.00,-11.00,0,295.76,335.14,0.0,0.0,0.000,1216207.9,1216207.9,2495,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940606,121146.00
01/19/2019 18:30,2,0.000,ALERT,213.06,302.37,60.022,1547940604,"201051344001025","174011545737251",0.00,-12.00,0,294.26,305.08,0.0,0.0,0.000,1200900.9,1200900.9,10412,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940607,121147.00
01/19/2019 18:30,2,0.000,ALERT,213.29,303.28,59.953,1547940604,"201051344001093","174011545737251",0.00,-9.00,0,295.16,304.78,0.0,0.0,0.000,1193114.5,1193114.5,10395,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547940609,121148.00
01/19/2019 18:30,2,0.000,ALERT,213.74,303.28,60.012,1547940604,"201051344000458","174011545737251",0.00,-8.50,0,295.16,335.14,0.0,0.0,0.000,1202520.1,1202520.1,2490,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940611,121149.00
01/19/2019 18:30,2,0.000,ALERT,213.06,303.58,59.980,1547940604,"201051344000890","174011545737251",0.00,-11.00,0,295.46,305.68,0.0,0.0,0.000,1197286.8,1197286.8,10392,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940614,121150.00
01/19/2019 18:30,2,0.000,ALERT,213.74,302.98,60.001,1547940604,"201051344000988","174011545737251",0.00,-11.00,0,292.76,333.63,0.0,0.0,0.000,937883.9,937883.9,2520,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940616,121151.00
01/19/2019 18:30,2,0.000,ALERT,213.74,304.18,59.985,1547940604,"201051344000582","174011545737251",0.00,-12.00,0,296.36,305.68,0.0,0.0,0.000,1177209.8,1177209.8,10360,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940617,121152.00
01/19/2019 18:30,2,0.000,ALERT,213.96,303.58,59.985,1547940604,"201051344000868","174011545737251",0.00,-12.00,0,296.06,337.84,0.0,0.0,0.000,1189265.4,1189265.4,34237,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940619,121153.00
01/19/2019 18:30,2,0.000,ALERT,214.41,303.58,60.017,1547940604,"201051344000576","174011545737251",0.00,-11.00,0,295.46,336.04,0.0,0.0,0.000,1202908.4,1202908.4,6671,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940621,121154.00
01/19/2019 18:30,2,0.000,ALERT,214.19,302.98,59.990,1547940604,"201051344001158","174011545737251",0.00,-12.00,0,294.86,333.93,0.0,0.0,0.000,1182489.3,1182489.3,2497,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940623,121155.00
01/19/2019 18:30,2,0.000,ALERT,213.51,302.98,59.985,1547940604,"201051344000917","174011545737251",0.00,-9.00,0,293.96,304.18,0.0,0.0,0.000,1194110.3,1194110.3,10364,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940625,121156.00
01/19/2019 18:30,2,0.000,ALERT,213.51,302.68,60.017,1547940604,"201051344000417","174011545737251",0.00,-11.50,0,294.86,304.18,0.0,0.0,0.000,968982.3,968982.3,10458,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940627,121157.00
01/19/2019 18:30,2,0.000,ALERT,213.51,303.28,60.022,1547940604,"201051344000685","174011545737251",0.00,-11.00,0,295.16,304.78,0.0,0.0,0.000,1198407.7,1198407.7,10400,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940628,121158.00
01/19/2019 18:30,2,0.000,ALERT,213.29,302.37,60.028,1547940604,"201051344000651","174011545737251",0.00,-13.00,0,294.86,304.18,0.0,0.0,0.000,1192084.3,1192084.3,10398,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940630,121159.00
01/19/2019 18:30,2,0.000,ALERT,213.74,303.58,60.033,1547940604,"201051344000594","174011545737251",0.00,-11.50,0,295.16,338.74,0.0,0.0,0.000,1206933.8,1206933.8,34210,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940632,121160.00
01/19/2019 18:30,2,0.000,ALERT,213.96,303.28,60.017,1547940604,"201051344000469","174011545737251",0.00,-12.00,0,294.26,334.24,0.0,0.0,0.000,1191260.6,1191260.6,2500,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940634,121161.00
01/19/2019 18:30,2,0.000,ALERT,213.51,303.28,60.001,1547940604,"201051344000585","174011545737251",0.00,-10.00,0,295.16,304.78,0.0,0.0,0.000,1206836.8,1206836.8,10432,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940636,121162.00
01/19/2019 18:30,2,0.000,ALERT,214.64,303.28,60.054,1547940604,"201051344000853","174011545737251",0.00,-11.50,0,295.46,334.84,0.0,0.0,0.000,1207148.9,1207148.9,2482,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940638,121163.00
01/19/2019 18:30,2,0.000,ALERT,213.51,303.58,60.006,1547940604,"201051344001145","174011545737251",0.00,-11.50,0,295.46,305.38,0.0,0.0,0.000,1205886.3,1205886.3,10374,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940639,121164.00
01/19/2019 18:30,2,0.000,ALERT,213.29,303.28,60.022,1547940604,"201051344000438","174011545737251",0.00,-11.50,0,295.46,305.08,0.0,0.0,0.000,1199744.4,1199744.4,10402,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940641,121165.00
01/19/2019 18:30,2,0.000,ALERT,212.83,303.28,60.028,1547940604,"201051344001135","174011545737251",0.00,-11.00,0,295.76,305.08,0.0,0.0,0.000,1187986.3,1187986.3,10381,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940643,121166.00
01/19/2019 18:30,2,0.000,ALERT,213.74,302.98,60.006,1547940604,"201051344000983","174011545737251",0.00,-11.00,0,295.76,335.14,0.0,0.0,0.000,1206684.8,1206684.8,2483,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940645,121167.00
01/19/2019 18:30,2,0.000,ALERT,213.29,302.68,60.038,1547940604,"201051344001203","174011545737251",0.00,-11.50,0,295.16,306.28,0.0,0.0,0.000,1196874.7,1196874.7,10411,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940647,121168.00
01/19/2019 18:30,2,0.000,ALERT,213.29,303.58,60.043,1547940604,"201051344001230","174011545737251",0.00,-11.00,0,295.46,304.78,0.0,0.0,0.000,1191333.0,1191333.0,10406,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547940649,121169.00
01/19/2019 18:30,2,0.000,ALERT,212.83,302.98,60.028,1547940604,"201051344000646","174011545737251",0.00,-11.50,0,295.16,304.48,0.0,0.0,0.000,1185973.1,1185973.1,10402,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940650,121170.00
01/19/2019 18:30,2,0.000,ALERT,214.19,302.68,60.059,1547940604,"201051344000867","174011545737251",0.00,-10.00,0,294.56,337.84,0.0,0.0,0.000,1187974.3,1187974.3,34243,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940652,121171.00
01/19/2019 18:30,2,0.000,ALERT,214.87,303.28,60.012,1547940604,"201051344000633","174011545737251",0.00,-11.50,0,293.66,337.84,0.0,0.0,0.000,1186903.3,1186903.3,34290,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940654,121172.00
01/19/2019 18:30,2,0.000,ALERT,212.83,302.98,59.996,1547940604,"201051344000955","174011545737251",0.00,-11.50,0,294.86,304.48,0.0,0.0,0.000,1204967.2,1204967.2,10398,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940656,121173.00
01/19/2019 18:30,2,0.000,ALERT,213.96,302.37,60.006,1547940604,"201051344000648","174011545737251",0.00,-12.00,0,294.56,336.04,0.0,0.0,0.000,1195112.5,1195112.5,34208,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940658,121174.00
01/19/2019 18:30,2,0.000,ALERT,214.41,303.28,60.022,1547940604,"201051344000645","174011545737251",0.00,-11.00,0,295.46,336.34,0.0,0.0,0.000,1199423.1,1199423.1,34203,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940659,121175.00
01/19/2019 18:30,2,0.000,ALERT,213.96,303.88,60.017,1547940604,"201051344000569","174011545737251",0.00,-11.00,0,296.06,335.44,0.0,0.0,0.000,1216780.5,1216780.5,2469,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547940661,121176.00
01/19/2019 18:30,2,0.000,ALERT,214.41,302.68,60.043,1547940604,"179051228000119","174011545737251",0.00,-9.00,0,293.66,334.54,0.0,0.0,0.000,3299.2,3299.2,2479,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547940663,121177.00
01/19/2019 18:45,2,0.000,ALERT,214.19,304.18,60.028,1547941504,"201051344000579","174011545737251",0.00,-11.00,0,302.07,306.58,0.0,0.0,0.000,1216207.9,1216207.9,2497,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941506,121178.00
01/19/2019 18:45,2,0.000,ALERT,213.29,302.68,59.975,1547941504,"201051344001025","174011545737251",0.00,-12.00,0,300.57,305.68,0.0,0.0,0.000,1200900.9,1200900.9,10414,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941508,121179.00
01/19/2019 18:45,2,0.000,ALERT,213.29,303.58,59.938,1547941504,"201051344001093","174011545737251",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,1193114.5,1193114.5,10397,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941510,121180.00
01/19/2019 18:45,2,0.000,ALERT,213.96,303.58,59.943,1547941504,"201051344000458","174011545737251",0.00,-9.00,0,301.17,306.58,0.0,0.0,0.000,1202520.1,1202520.1,2492,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941512,121181.00
01/19/2019 18:45,2,0.000,ALERT,213.29,304.18,59.969,1547941504,"201051344000890","174011545737251",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,1197286.8,1197286.8,10394,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941513,121182.00
01/19/2019 18:45,2,0.000,ALERT,213.96,303.28,60.012,1547941504,"201051344000988","174011545737251",0.00,-11.00,0,298.77,305.38,0.0,0.0,0.000,937883.9,937883.9,2522,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941516,121183.00
01/19/2019 18:45,2,0.000,ALERT,213.96,304.48,59.932,1547941504,"201051344000582","174011545737251",0.00,-12.00,0,302.07,305.98,0.0,0.0,0.000,1177209.8,1177209.8,10362,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941517,121184.00
01/19/2019 18:45,2,0.000,ALERT,214.19,304.18,59.975,1547941504,"201051344000868","174011545737251",0.00,-11.00,0,301.77,306.58,0.0,0.0,0.000,1189265.4,1189265.4,34239,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941519,121185.00
01/19/2019 18:45,2,0.000,ALERT,214.64,304.18,60.017,1547941504,"201051344000576","174011545737251",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,1202908.4,1202908.4,6673,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941521,121186.00
01/19/2019 18:45,2,0.000,ALERT,214.41,303.88,59.985,1547941504,"201051344001158","174011545737251",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,1182489.3,1182489.3,2499,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547941523,121187.00
01/19/2019 18:45,2,0.000,ALERT,213.74,303.28,59.969,1547941504,"201051344000917","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1194110.3,1194110.3,10366,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941525,121188.00
01/19/2019 18:45,2,0.000,ALERT,213.51,303.28,59.980,1547941504,"201051344000417","174011545737251",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,968982.3,968982.3,10460,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547941526,121189.00
01/19/2019 18:45,2,0.000,ALERT,213.74,303.58,60.012,1547941504,"201051344000685","174011545737251",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,1198407.7,1198407.7,10402,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941528,121190.00
01/19/2019 18:45,2,0.000,ALERT,213.51,302.98,60.017,1547941504,"201051344000651","174011545737251",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,1192084.3,1192084.3,10400,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941530,121191.00
01/19/2019 18:45,2,0.000,ALERT,213.74,305.08,60.028,1547941504,"201051344000594","174011545737251",0.00,-11.50,0,301.17,306.28,0.0,0.0,0.000,1206933.8,1206933.8,34212,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941532,121192.00
01/19/2019 18:45,2,0.000,ALERT,214.41,304.78,60.001,1547941504,"201051344000469","174011545737251",0.00,-12.00,0,300.27,305.98,0.0,0.0,0.000,1191260.6,1191260.6,2502,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941534,121193.00
01/19/2019 18:45,2,0.000,ALERT,213.74,303.88,59.980,1547941504,"201051344000585","174011545737251",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,1206836.8,1206836.8,10434,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547941536,121194.00
01/19/2019 18:45,2,0.000,ALERT,214.64,303.88,60.012,1547941504,"201051344000853","174011545737251",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,1207148.9,1207148.9,2484,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547941537,121195.00
01/19/2019 18:45,2,0.000,ALERT,213.74,303.88,60.017,1547941504,"201051344001145","174011545737251",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,1205886.3,1205886.3,10376,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547941539,121196.00
01/19/2019 18:45,2,0.000,ALERT,213.51,303.58,60.006,1547941504,"201051344000438","174011545737251",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,1199744.4,1199744.4,10404,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941541,121197.00
01/19/2019 18:45,2,0.000,ALERT,213.06,303.28,59.996,1547941504,"201051344001135","174011545737251",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,1187986.3,1187986.3,10383,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547941543,121198.00
01/19/2019 18:45,2,0.000,ALERT,213.96,304.18,59.990,1547941504,"201051344000983","174011545737251",0.00,-11.00,0,301.17,306.28,0.0,0.0,0.000,1206684.8,1206684.8,2485,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941545,121199.00
01/19/2019 18:45,2,0.000,ALERT,213.29,302.68,59.996,1547941504,"201051344001203","174011545737251",0.00,-11.50,0,301.17,306.58,0.0,0.0,0.000,1196874.7,1196874.7,10413,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941547,121200.00
01/19/2019 18:45,2,0.000,ALERT,213.51,303.88,60.017,1547941504,"201051344001230","174011545737251",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,1191333.0,1191333.0,10408,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547941549,121201.00
01/19/2019 18:45,2,0.000,ALERT,213.29,303.58,60.022,1547941504,"201051344000646","174011545737251",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,1185973.1,1185973.1,10404,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941551,121202.00
01/19/2019 18:45,2,0.000,ALERT,214.41,303.28,59.969,1547941504,"201051344000867","174011545737251",0.00,-10.00,0,300.57,306.28,0.0,0.0,0.000,1187974.3,1187974.3,34245,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941552,121203.00
01/19/2019 18:45,2,0.000,ALERT,214.64,303.58,60.017,1547941504,"201051344000633","174011545737251",0.00,-11.50,0,299.67,305.68,0.0,0.0,0.000,1186903.3,1186903.3,34292,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941554,121204.00
01/19/2019 18:45,2,0.000,ALERT,213.06,303.58,59.996,1547941504,"201051344000955","174011545737251",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,1204967.2,1204967.2,10400,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941556,121205.00
01/19/2019 18:45,2,0.000,ALERT,213.96,302.98,60.012,1547941504,"201051344000648","174011545737251",0.00,-12.00,0,300.57,305.98,0.0,0.0,0.000,1195112.5,1195112.5,34210,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941558,121206.00
01/19/2019 18:45,2,0.000,ALERT,214.41,303.58,59.953,1547941504,"201051344000645","174011545737251",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,1199423.1,1199423.1,34205,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941560,121207.00
01/19/2019 18:45,2,0.000,ALERT,213.96,304.18,60.028,1547941504,"201051344000569","174011545737251",0.00,-11.50,0,302.07,306.88,0.0,0.0,0.000,1216780.5,1216780.5,2471,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547941561,121208.00
01/19/2019 18:45,2,0.000,ALERT,214.19,302.98,59.980,1547941504,"179051228000119","174011545737251",0.00,-9.00,0,299.67,305.38,0.0,0.0,0.000,3299.2,3299.2,2481,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547941563,121209.00
01/19/2019 19:00,2,0.000,ALERT,214.19,304.18,60.028,1547942404,"201051344000579","174011545737251",0.00,-11.00,0,301.77,306.88,0.0,0.0,0.000,1216207.9,1216207.9,2499,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942406,121210.00
01/19/2019 19:00,2,0.000,ALERT,213.51,303.28,60.022,1547942404,"201051344001025","174011545737251",0.00,-12.00,0,300.87,305.98,0.0,0.0,0.000,1200900.9,1200900.9,10416,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942408,121211.00
01/19/2019 19:00,2,0.000,ALERT,213.51,303.88,60.043,1547942404,"201051344001093","174011545737251",0.00,-9.00,0,301.47,305.08,0.0,0.0,0.000,1193114.5,1193114.5,10399,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547942410,121212.00
01/19/2019 19:00,2,0.000,ALERT,213.96,303.58,59.980,1547942404,"201051344000458","174011545737251",0.00,-8.50,0,301.17,306.88,0.0,0.0,0.000,1202520.1,1202520.1,2494,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547942411,121213.00
01/19/2019 19:00,2,0.000,ALERT,213.51,304.48,60.006,1547942404,"201051344000890","174011545737251",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,1197286.8,1197286.8,10396,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942413,121214.00
01/19/2019 19:00,2,0.000,ALERT,213.96,303.58,60.017,1547942404,"201051344000988","174011545737251",0.00,-11.00,0,298.77,305.68,0.0,0.0,0.000,937883.9,937883.9,2524,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942415,121215.00
01/19/2019 19:00,2,0.000,ALERT,214.19,304.78,59.985,1547942404,"201051344000582","174011545737251",0.00,-12.00,0,302.37,306.28,0.0,0.0,0.000,1177209.8,1177209.8,10364,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942417,121216.00
01/19/2019 19:00,2,0.000,ALERT,214.19,304.18,60.049,1547942404,"201051344000868","174011545737251",0.00,-11.50,0,301.77,306.88,0.0,0.0,0.000,1189265.4,1189265.4,34241,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942419,121217.00
