ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 19:00,2,0.000,ALERT,214.64,304.18,60.054,1547942404,"201051344000576","174011545737251",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,1202908.4,1202908.4,6675,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547942420,121218.00
01/19/2019 19:00,2,0.000,ALERT,214.41,303.28,60.038,1547942404,"201051344001158","174011545737251",0.00,-12.00,0,300.87,305.68,0.0,0.0,0.000,1182489.3,1182489.3,2501,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942422,121219.00
01/19/2019 19:00,2,0.000,ALERT,213.74,303.58,60.006,1547942404,"201051344000917","174011545737251",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,1194110.3,1194110.3,10368,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942424,121220.00
01/19/2019 19:00,2,0.000,ALERT,213.74,303.28,60.043,1547942404,"201051344000417","174011545737251",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,968982.3,968982.3,10462,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942426,121221.00
01/19/2019 19:00,2,0.000,ALERT,213.96,303.88,60.043,1547942404,"201051344000685","174011545737251",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,1198407.7,1198407.7,10404,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942428,121222.00
01/19/2019 19:00,2,0.000,ALERT,213.51,303.28,60.022,1547942404,"201051344000651","174011545737251",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,1192084.3,1192084.3,10402,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942430,121223.00
01/19/2019 19:00,2,0.000,ALERT,213.96,304.18,60.022,1547942404,"201051344000594","174011545737251",0.00,-11.00,0,300.87,306.88,0.0,0.0,0.000,1206933.8,1206933.8,34214,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942431,121224.00
01/19/2019 19:00,2,0.000,ALERT,214.41,303.88,60.028,1547942404,"201051344000469","174011545737251",0.00,-12.00,0,300.27,306.28,0.0,0.0,0.000,1191260.6,1191260.6,2504,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547942433,121225.00
01/19/2019 19:00,2,0.000,ALERT,213.74,304.18,60.017,1547942404,"201051344000585","174011545737251",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,1206836.8,1206836.8,10436,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942435,121226.00
01/19/2019 19:00,2,0.000,ALERT,214.64,303.58,60.033,1547942404,"201051344000853","174011545737251",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,1207148.9,1207148.9,2486,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942437,121227.00
01/19/2019 19:00,2,0.000,ALERT,213.96,304.18,60.033,1547942404,"201051344001145","174011545737251",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,1205886.3,1205886.3,10378,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942439,121228.00
01/19/2019 19:00,2,0.000,ALERT,213.74,303.88,59.980,1547942404,"201051344000438","174011545737251",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,1199744.4,1199744.4,10406,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942441,121229.00
01/19/2019 19:00,2,0.000,ALERT,213.29,303.88,60.043,1547942404,"201051344001135","174011545737251",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,1187986.3,1187986.3,10385,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942442,121230.00
01/19/2019 19:00,2,0.000,ALERT,213.96,303.58,60.033,1547942404,"201051344000983","174011545737251",0.00,-11.00,0,301.47,306.58,0.0,0.0,0.000,1206684.8,1206684.8,2487,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942444,121231.00
01/19/2019 19:00,2,0.000,ALERT,213.51,303.28,60.033,1547942404,"201051344001203","174011545737251",0.00,-11.50,0,301.17,306.88,0.0,0.0,0.000,1196874.7,1196874.7,10415,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942446,121232.00
01/19/2019 19:00,2,0.000,ALERT,213.51,304.18,60.049,1547942404,"201051344001230","174011545737251",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,1191333.0,1191333.0,10410,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547942448,121233.00
01/19/2019 19:00,2,0.000,ALERT,213.51,303.58,60.017,1547942404,"201051344000646","174011545737251",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,1185973.1,1185973.1,10406,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942450,121234.00
01/19/2019 19:00,2,0.000,ALERT,214.41,302.98,60.059,1547942404,"201051344000867","174011545737251",0.00,-10.00,0,300.57,305.98,0.0,0.0,0.000,1187974.3,1187974.3,34247,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942452,121235.00
01/19/2019 19:00,2,0.000,ALERT,214.87,303.28,60.038,1547942404,"201051344000633","174011545737251",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,1186903.3,1186903.3,34294,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942453,121236.00
01/19/2019 19:00,2,0.000,ALERT,213.29,304.18,60.017,1547942404,"201051344000955","174011545737251",0.00,-11.50,0,301.77,305.38,0.0,0.0,0.000,1204967.2,1204967.2,10402,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547942455,121237.00
01/19/2019 19:00,2,0.000,ALERT,214.19,302.68,60.043,1547942404,"201051344000648","174011545737251",0.00,-12.00,0,300.27,305.38,0.0,0.0,0.000,1195112.5,1195112.5,34212,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942457,121238.00
01/19/2019 19:00,2,0.000,ALERT,214.64,303.58,60.028,1547942404,"201051344000645","174011545737251",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,1199423.1,1199423.1,34207,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547942459,121239.00
01/19/2019 19:00,2,0.000,ALERT,214.19,304.18,60.038,1547942404,"201051344000569","174011545737251",0.00,-11.50,0,301.77,306.58,0.0,0.0,0.000,1216780.5,1216780.5,2473,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547942461,121240.00
01/19/2019 19:00,2,0.000,ALERT,214.41,302.98,60.065,1547942404,"179051228000119","174011545737251",0.00,-9.00,0,299.67,305.08,0.0,0.0,0.000,3299.2,3299.2,2483,0,0,0,L,46974696,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547942462,121241.00
01/19/2019 19:15,2,0.000,ALERT,214.19,303.88,60.012,1547943304,"201051344000579","174011545737251",0.00,-11.00,0,302.68,306.88,0.0,0.0,0.000,1216207.9,1216207.9,2501,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547943306,121242.00
01/19/2019 19:15,2,0.000,ALERT,212.83,302.37,60.043,1547943304,"201051344001025","174011545737251",0.00,-12.00,0,301.47,306.28,0.0,0.0,0.000,1200900.9,1200900.9,10418,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943308,121243.00
01/19/2019 19:15,2,0.000,ALERT,213.06,303.28,60.006,1547943304,"201051344001093","174011545737251",0.00,-9.00,0,302.07,305.68,0.0,0.0,0.000,1193114.5,1193114.5,10401,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547943309,121244.00
01/19/2019 19:15,2,0.000,ALERT,213.74,303.58,60.012,1547943304,"201051344000458","174011545737251",0.00,-9.00,0,301.47,306.58,0.0,0.0,0.000,1202520.1,1202520.1,2496,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547943311,121245.00
01/19/2019 19:15,2,0.000,ALERT,212.83,303.88,60.012,1547943304,"201051344000890","174011545737251",0.00,-10.00,0,302.37,306.88,0.0,0.0,0.000,1197286.8,1197286.8,10398,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547943313,121246.00
01/19/2019 19:15,2,0.000,ALERT,213.74,303.88,60.017,1547943304,"201051344000988","174011545737251",0.00,-11.00,0,299.07,305.38,0.0,0.0,0.000,937883.9,937883.9,2526,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943315,121247.00
01/19/2019 19:15,2,0.000,ALERT,213.51,304.18,60.028,1547943304,"201051344000582","174011545737251",0.00,-12.00,0,302.98,306.58,0.0,0.0,0.000,1177209.8,1177209.8,10366,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943317,121248.00
01/19/2019 19:15,2,0.000,ALERT,213.96,304.78,60.028,1547943304,"201051344000868","174011545737251",0.00,-11.00,0,302.07,306.58,0.0,0.0,0.000,1189265.4,1189265.4,34243,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943319,121249.00
01/19/2019 19:15,2,0.000,ALERT,214.41,304.78,60.017,1547943304,"201051344000576","174011545737251",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,1202908.4,1202908.4,6677,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943321,121250.00
01/19/2019 19:15,2,0.000,ALERT,214.19,303.88,60.022,1547943304,"201051344001158","174011545737251",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,1182489.3,1182489.3,2503,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943323,121251.00
01/19/2019 19:15,2,0.000,ALERT,213.06,302.98,60.043,1547943304,"201051344000917","174011545737251",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,1194110.3,1194110.3,10370,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943324,121252.00
01/19/2019 19:15,2,0.000,ALERT,213.29,302.98,60.070,1547943304,"201051344000417","174011545737251",0.00,-11.50,0,301.47,305.08,0.0,0.0,0.000,968982.3,968982.3,10464,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943326,121253.00
01/19/2019 19:15,2,0.000,ALERT,213.29,303.28,60.017,1547943304,"201051344000685","174011545737251",0.00,-11.00,0,301.77,305.38,0.0,0.0,0.000,1198407.7,1198407.7,10406,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943328,121254.00
01/19/2019 19:15,2,0.000,ALERT,213.29,302.68,60.070,1547943304,"201051344000651","174011545737251",0.00,-13.00,0,301.17,305.08,0.0,0.0,0.000,1192084.3,1192084.3,10404,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943330,121255.00
01/19/2019 19:15,2,0.000,ALERT,213.51,304.18,60.028,1547943304,"201051344000594","174011545737251",0.00,-11.50,0,301.17,306.28,0.0,0.0,0.000,1206933.8,1206933.8,34216,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943332,121256.00
01/19/2019 19:15,2,0.000,ALERT,213.96,303.58,60.033,1547943304,"201051344000469","174011545737251",0.00,-12.00,0,300.57,305.98,0.0,0.0,0.000,1191260.6,1191260.6,2506,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943334,121257.00
01/19/2019 19:15,2,0.000,ALERT,213.29,303.58,60.065,1547943304,"201051344000585","174011545737251",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,1206836.8,1206836.8,10438,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943336,121258.00
01/19/2019 19:15,2,0.000,ALERT,214.64,303.58,60.028,1547943304,"201051344000853","174011545737251",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,1207148.9,1207148.9,2488,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547943337,121259.00
01/19/2019 19:15,2,0.000,ALERT,213.29,303.88,60.028,1547943304,"201051344001145","174011545737251",0.00,-11.50,0,302.07,306.58,0.0,0.0,0.000,1205886.3,1205886.3,10380,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547943339,121260.00
01/19/2019 19:15,2,0.000,ALERT,213.06,303.28,60.028,1547943304,"201051344000438","174011545737251",0.00,-12.00,0,302.07,305.68,0.0,0.0,0.000,1199744.4,1199744.4,10408,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547943341,121261.00
01/19/2019 19:15,2,0.000,ALERT,212.61,303.28,59.990,1547943304,"201051344001135","174011545737251",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,1187986.3,1187986.3,10387,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943343,121262.00
01/19/2019 19:15,2,0.000,ALERT,213.96,303.28,60.022,1547943304,"201051344000983","174011545737251",0.00,-11.00,0,301.77,306.28,0.0,0.0,0.000,1206684.8,1206684.8,2489,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943345,121263.00
01/19/2019 19:15,2,0.000,ALERT,213.06,302.98,60.059,1547943304,"201051344001203","174011545737251",0.00,-11.50,0,301.47,306.88,0.0,0.0,0.000,1196874.7,1196874.7,10417,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943346,121264.00
01/19/2019 19:15,2,0.000,ALERT,213.06,303.58,60.017,1547943304,"201051344001230","174011545737251",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,1191333.0,1191333.0,10412,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943348,121265.00
01/19/2019 19:15,2,0.000,ALERT,212.83,302.68,60.022,1547943304,"201051344000646","174011545737251",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,1185973.1,1185973.1,10408,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547943350,121266.00
01/19/2019 19:15,2,0.000,ALERT,214.19,302.37,59.969,1547943304,"201051344000867","174011545737251",0.00,-10.00,0,300.87,306.28,0.0,0.0,0.000,1187974.3,1187974.3,34249,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943352,121267.00
01/19/2019 19:15,2,0.000,ALERT,214.64,302.98,60.006,1547943304,"201051344000633","174011545737251",0.00,-11.50,0,299.97,305.68,0.0,0.0,0.000,1186903.3,1186903.3,34296,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943354,121268.00
01/19/2019 19:15,2,0.000,ALERT,212.61,303.28,60.022,1547943304,"201051344000955","174011545737251",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,1204967.2,1204967.2,10404,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943356,121269.00
01/19/2019 19:15,2,0.000,ALERT,213.96,302.37,59.964,1547943304,"201051344000648","174011545737251",0.00,-12.00,0,300.27,305.98,0.0,0.0,0.000,1195112.5,1195112.5,34214,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943358,121270.00
01/19/2019 19:15,2,0.000,ALERT,214.19,303.28,60.022,1547943304,"201051344000645","174011545737251",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,1199423.1,1199423.1,34209,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943360,121271.00
01/19/2019 19:15,2,0.000,ALERT,213.74,303.88,59.975,1547943304,"201051344000569","174011545737251",0.00,-11.50,0,302.37,306.88,0.0,0.0,0.000,1216780.5,1216780.5,2475,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547943361,121272.00
01/19/2019 19:15,2,0.000,ALERT,213.96,302.68,59.985,1547943304,"179051228000119","174011545737251",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,3299.2,3299.2,2485,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547943363,121273.00
01/19/2019 19:30,2,0.000,ALERT,213.29,303.88,60.022,1547944204,"201051344000579","174011545737251",0.00,-11.00,0,301.77,306.28,0.0,0.0,0.000,1216207.9,1216207.9,2503,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547944207,121274.00
01/19/2019 19:30,2,0.000,ALERT,212.38,301.77,59.969,1547944204,"201051344001025","174011545737251",0.00,-12.00,0,300.57,306.28,0.0,0.0,0.000,1200900.9,1200900.9,10420,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944208,121275.00
01/19/2019 19:30,2,0.000,ALERT,212.61,302.37,60.001,1547944204,"201051344001093","174011545737251",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,1193114.5,1193114.5,10403,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944210,121276.00
01/19/2019 19:30,2,0.000,ALERT,213.06,303.28,60.012,1547944204,"201051344000458","174011545737251",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,1202520.1,1202520.1,2498,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944212,121277.00
01/19/2019 19:30,2,0.000,ALERT,212.38,302.98,60.017,1547944204,"201051344000890","174011545737251",0.00,-10.00,0,301.77,306.58,0.0,0.0,0.000,1197286.8,1197286.8,10400,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944214,121278.00
01/19/2019 19:30,2,0.000,ALERT,213.06,302.98,60.006,1547944204,"201051344000988","174011545737251",0.00,-11.00,0,299.07,305.68,0.0,0.0,0.000,937883.9,937883.9,2528,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944216,121279.00
01/19/2019 19:30,2,0.000,ALERT,213.06,303.58,60.065,1547944204,"201051344000582","174011545737251",0.00,-12.00,0,302.07,306.58,0.0,0.0,0.000,1177209.8,1177209.8,10368,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547944217,121280.00
01/19/2019 19:30,2,0.000,ALERT,213.29,303.88,60.012,1547944204,"201051344000868","174011545737251",0.00,-10.00,0,302.07,306.58,0.0,0.0,0.000,1189265.4,1189265.4,34245,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944219,121281.00
01/19/2019 19:30,2,0.000,ALERT,213.74,303.88,60.012,1547944204,"201051344000576","174011545737251",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,1202908.4,1202908.4,6679,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944221,121282.00
01/19/2019 19:30,2,0.000,ALERT,213.29,302.98,60.022,1547944204,"201051344001158","174011545737251",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,1182489.3,1182489.3,2505,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944223,121283.00
01/19/2019 19:30,2,0.000,ALERT,212.83,302.07,60.017,1547944204,"201051344000917","174011545737251",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,1194110.3,1194110.3,10372,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547944225,121284.00
01/19/2019 19:30,2,0.000,ALERT,212.83,302.07,60.017,1547944204,"201051344000417","174011545737251",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,968982.3,968982.3,10466,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944226,121285.00
01/19/2019 19:30,2,0.000,ALERT,213.06,302.68,60.028,1547944204,"201051344000685","174011545737251",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,1198407.7,1198407.7,10408,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547944228,121286.00
01/19/2019 19:30,2,0.000,ALERT,212.83,302.07,60.017,1547944204,"201051344000651","174011545737251",0.00,-13.00,0,300.87,305.38,0.0,0.0,0.000,1192084.3,1192084.3,10406,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944230,121287.00
01/19/2019 19:30,2,0.000,ALERT,212.83,303.28,59.996,1547944204,"201051344000594","174011545737251",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,1206933.8,1206933.8,34218,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944232,121288.00
01/19/2019 19:30,2,0.000,ALERT,213.29,303.28,60.017,1547944204,"201051344000469","174011545737251",0.00,-12.00,0,300.57,305.68,0.0,0.0,0.000,1191260.6,1191260.6,2508,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944234,121289.00
01/19/2019 19:30,2,0.000,ALERT,212.83,302.98,60.022,1547944204,"201051344000585","174011545737251",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,1206836.8,1206836.8,10440,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944236,121290.00
01/19/2019 19:30,2,0.000,ALERT,213.74,302.98,59.990,1547944204,"201051344000853","174011545737251",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,1207148.9,1207148.9,2490,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944238,121291.00
01/19/2019 19:30,2,0.000,ALERT,212.83,302.68,60.022,1547944204,"201051344001145","174011545737251",0.00,-11.00,0,301.77,306.28,0.0,0.0,0.000,1205886.3,1205886.3,10382,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944240,121292.00
01/19/2019 19:30,2,0.000,ALERT,212.83,302.68,60.033,1547944204,"201051344000438","174011545737251",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,1199744.4,1199744.4,10410,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944242,121293.00
01/19/2019 19:30,2,0.000,ALERT,212.38,302.68,60.012,1547944204,"201051344001135","174011545737251",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,1187986.3,1187986.3,10389,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944243,121294.00
01/19/2019 19:30,2,0.000,ALERT,213.29,303.58,60.012,1547944204,"201051344000983","174011545737251",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,1206684.8,1206684.8,2491,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547944245,121295.00
01/19/2019 19:30,2,0.000,ALERT,212.61,302.37,60.017,1547944204,"201051344001203","174011545737251",0.00,-11.50,0,300.87,307.18,0.0,0.0,0.000,1196874.7,1196874.7,10419,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944247,121296.00
01/19/2019 19:30,2,0.000,ALERT,212.61,302.98,60.001,1547944204,"201051344001230","174011545737251",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,1191333.0,1191333.0,10414,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944249,121297.00
01/19/2019 19:30,2,0.000,ALERT,212.38,302.68,60.006,1547944204,"201051344000646","174011545737251",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,1185973.1,1185973.1,10410,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944251,121298.00
01/19/2019 19:30,2,0.000,ALERT,213.51,302.68,60.001,1547944204,"201051344000867","174011545737251",0.00,-10.00,0,299.97,305.68,0.0,0.0,0.000,1187974.3,1187974.3,34251,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944252,121299.00
01/19/2019 19:30,2,0.000,ALERT,213.96,303.28,60.028,1547944204,"201051344000633","174011545737251",0.00,-11.50,0,299.37,305.38,0.0,0.0,0.000,1186903.3,1186903.3,34298,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944254,121300.00
01/19/2019 19:30,2,0.000,ALERT,212.16,302.68,59.959,1547944204,"201051344000955","174011545737251",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,1204967.2,1204967.2,10406,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944256,121301.00
01/19/2019 19:30,2,0.000,ALERT,213.29,302.68,59.996,1547944204,"201051344000648","174011545737251",0.00,-12.00,0,300.27,305.38,0.0,0.0,0.000,1195112.5,1195112.5,34216,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547944258,121302.00
01/19/2019 19:30,2,0.000,ALERT,213.51,303.28,59.996,1547944204,"201051344000645","174011545737251",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,1199423.1,1199423.1,34211,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944260,121303.00
01/19/2019 19:30,2,0.000,ALERT,213.29,303.88,59.996,1547944204,"201051344000569","174011545737251",0.00,-11.00,0,302.07,306.58,0.0,0.0,0.000,1216780.5,1216780.5,2477,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547944262,121304.00
01/19/2019 19:30,2,0.000,ALERT,213.51,302.68,59.996,1547944204,"179051228000119","174011545737251",0.00,-9.00,0,299.67,305.08,0.0,0.0,0.000,3299.2,3299.2,2487,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547944263,121305.00
01/19/2019 19:45,2,0.000,ALERT,213.06,302.68,60.017,1547945105,"201051344000579","174011545737251",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,1216207.9,1216207.9,2505,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945107,121306.00
01/19/2019 19:45,2,0.000,ALERT,212.38,302.07,60.038,1547945105,"201051344001025","174011545737251",0.00,-12.00,0,299.97,305.68,0.0,0.0,0.000,1200900.9,1200900.9,10422,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945109,121307.00
01/19/2019 19:45,2,0.000,ALERT,212.38,302.98,60.001,1547945105,"201051344001093","174011545737251",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,1193114.5,1193114.5,10405,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945111,121308.00
01/19/2019 19:45,2,0.000,ALERT,213.06,302.07,60.065,1547945105,"201051344000458","174011545737251",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,1202520.1,1202520.1,2500,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945112,121309.00
01/19/2019 19:45,2,0.000,ALERT,212.38,303.28,60.038,1547945105,"201051344000890","174011545737251",0.00,-11.00,0,301.17,306.28,0.0,0.0,0.000,1197286.8,1197286.8,10402,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945114,121310.00
01/19/2019 19:45,2,0.000,ALERT,212.83,302.07,60.028,1547945105,"201051344000988","174011545737251",0.00,-11.00,0,298.17,304.48,0.0,0.0,0.000,937883.9,937883.9,2530,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945116,121311.00
01/19/2019 19:45,2,0.000,ALERT,213.06,303.58,60.028,1547945105,"201051344000582","174011545737251",0.00,-12.00,0,301.17,305.98,0.0,0.0,0.000,1177209.8,1177209.8,10370,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945118,121312.00
01/19/2019 19:45,2,0.000,ALERT,213.06,302.98,60.033,1547945105,"201051344000868","174011545737251",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,1189265.4,1189265.4,34247,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945120,121313.00
01/19/2019 19:45,2,0.000,ALERT,213.51,302.68,60.022,1547945105,"201051344000576","174011545737251",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,1202908.4,1202908.4,6681,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945121,121314.00
01/19/2019 19:45,2,0.000,ALERT,213.29,302.07,60.049,1547945105,"201051344001158","174011545737251",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,1182489.3,1182489.3,2507,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945123,121315.00
01/19/2019 19:45,2,0.000,ALERT,212.61,302.37,60.012,1547945105,"201051344000917","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1194110.3,1194110.3,10374,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945125,121316.00
01/19/2019 19:45,2,0.000,ALERT,212.83,302.37,59.996,1547945105,"201051344000417","174011545737251",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,968982.3,968982.3,10468,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945127,121317.00
01/19/2019 19:45,2,0.000,ALERT,212.83,302.68,60.028,1547945105,"201051344000685","174011545737251",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,1198407.7,1198407.7,10410,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945129,121318.00
01/19/2019 19:45,2,0.000,ALERT,212.61,302.07,60.028,1547945105,"201051344000651","174011545737251",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,1192084.3,1192084.3,10408,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945131,121319.00
01/19/2019 19:45,2,0.000,ALERT,212.61,302.37,60.017,1547945105,"201051344000594","174011545737251",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,1206933.8,1206933.8,34220,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945132,121320.00
01/19/2019 19:45,2,0.000,ALERT,213.29,302.07,60.033,1547945105,"201051344000469","174011545737251",0.00,-12.00,0,299.67,304.78,0.0,0.0,0.000,1191260.6,1191260.6,2510,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945134,121321.00
01/19/2019 19:45,2,0.000,ALERT,212.61,302.98,60.022,1547945105,"201051344000585","174011545737251",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,1206836.8,1206836.8,10442,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945136,121322.00
01/19/2019 19:45,2,0.000,ALERT,213.74,302.37,60.070,1547945105,"201051344000853","174011545737251",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,1207148.9,1207148.9,2492,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945138,121323.00
01/19/2019 19:45,2,0.000,ALERT,212.83,303.28,60.028,1547945105,"201051344001145","174011545737251",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,1205886.3,1205886.3,10384,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945140,121324.00
01/19/2019 19:45,2,0.000,ALERT,212.61,302.68,60.043,1547945105,"201051344000438","174011545737251",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,1199744.4,1199744.4,10412,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945142,121325.00
01/19/2019 19:45,2,0.000,ALERT,212.16,302.98,60.028,1547945105,"201051344001135","174011545737251",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,1187986.3,1187986.3,10391,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945143,121326.00
01/19/2019 19:45,2,0.000,ALERT,213.06,302.37,60.028,1547945105,"201051344000983","174011545737251",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,1206684.8,1206684.8,2493,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945145,121327.00
01/19/2019 19:45,2,0.000,ALERT,212.61,302.37,60.017,1547945105,"201051344001203","174011545737251",0.00,-11.50,0,300.57,306.58,0.0,0.0,0.000,1196874.7,1196874.7,10421,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945147,121328.00
01/19/2019 19:45,2,0.000,ALERT,212.61,303.28,60.017,1547945105,"201051344001230","174011545737251",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,1191333.0,1191333.0,10416,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945149,121329.00
01/19/2019 19:45,2,0.000,ALERT,212.38,302.68,60.017,1547945105,"201051344000646","174011545737251",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,1185973.1,1185973.1,10412,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945151,121330.00
01/19/2019 19:45,2,0.000,ALERT,213.29,301.47,60.028,1547945105,"201051344000867","174011545737251",0.00,-10.00,0,299.97,305.38,0.0,0.0,0.000,1187974.3,1187974.3,34253,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945153,121331.00
01/19/2019 19:45,2,0.000,ALERT,213.96,302.07,60.017,1547945105,"201051344000633","174011545737251",0.00,-11.50,0,298.77,304.78,0.0,0.0,0.000,1186903.3,1186903.3,34300,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945155,121332.00
01/19/2019 19:45,2,0.000,ALERT,212.16,302.68,59.990,1547945105,"201051344000955","174011545737251",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,1204967.2,1204967.2,10408,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945156,121333.00
01/19/2019 19:45,2,0.000,ALERT,213.29,301.77,60.028,1547945105,"201051344000648","174011545737251",0.00,-13.00,0,299.97,304.78,0.0,0.0,0.000,1195112.5,1195112.5,34218,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547945158,121334.00
01/19/2019 19:45,2,0.000,ALERT,213.74,302.98,60.033,1547945105,"201051344000645","174011545737251",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,1199423.1,1199423.1,34213,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945160,121335.00
01/19/2019 19:45,2,0.000,ALERT,213.29,303.58,59.996,1547945105,"201051344000569","174011545737251",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,1216780.5,1216780.5,2479,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547945162,121336.00
01/19/2019 19:45,2,0.000,ALERT,213.74,302.98,60.022,1547945105,"179051228000119","174011545737251",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,3299.2,3299.2,2489,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547945164,121337.00
01/19/2019 20:00,2,0.000,ALERT,213.29,303.28,60.017,1547946004,"201051344000579","174011545737251",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,1216207.9,1216207.9,2507,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946006,121338.00
01/19/2019 20:00,2,0.000,ALERT,212.38,302.37,60.012,1547946004,"201051344001025","174011545737251",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,1200900.9,1200900.9,10424,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946008,121339.00
01/19/2019 20:00,2,0.000,ALERT,212.61,302.98,59.990,1547946004,"201051344001093","174011545737251",0.00,-9.00,0,300.87,304.18,0.0,0.0,0.000,1193114.5,1193114.5,10407,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946010,121340.00
01/19/2019 20:00,2,0.000,ALERT,213.29,302.98,59.975,1547946004,"201051344000458","174011545737251",0.00,-9.00,0,300.27,305.68,0.0,0.0,0.000,1202520.1,1202520.1,2502,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946012,121341.00
01/19/2019 20:00,2,0.000,ALERT,212.61,303.28,59.980,1547946004,"201051344000890","174011545737251",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,1197286.8,1197286.8,10404,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946013,121342.00
01/19/2019 20:00,2,0.000,ALERT,213.06,302.68,60.022,1547946004,"201051344000988","174011545737251",0.00,-11.00,0,297.57,304.48,0.0,0.0,0.000,937883.9,937883.9,2532,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946015,121343.00
01/19/2019 20:00,2,0.000,ALERT,213.29,303.88,60.017,1547946004,"201051344000582","174011545737251",0.00,-12.00,0,301.77,305.08,0.0,0.0,0.000,1177209.8,1177209.8,10372,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946017,121344.00
01/19/2019 20:00,2,0.000,ALERT,213.29,303.58,60.006,1547946004,"201051344000868","174011545737251",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,1189265.4,1189265.4,34249,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946019,121345.00
01/19/2019 20:00,2,0.000,ALERT,213.74,303.58,60.049,1547946004,"201051344000576","174011545737251",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,1202908.4,1202908.4,6683,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946021,121346.00
01/19/2019 20:00,2,0.000,ALERT,213.51,302.98,59.969,1547946004,"201051344001158","174011545737251",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,1182489.3,1182489.3,2509,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946023,121347.00
01/19/2019 20:00,2,0.000,ALERT,212.83,302.37,60.017,1547946004,"201051344000917","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1194110.3,1194110.3,10376,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946024,121348.00
01/19/2019 20:00,2,0.000,ALERT,212.83,302.07,60.012,1547946004,"201051344000417","174011545737251",0.00,-11.50,0,300.57,303.88,0.0,0.0,0.000,968982.3,968982.3,10470,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946026,121349.00
01/19/2019 20:00,2,0.000,ALERT,213.06,302.98,60.006,1547946004,"201051344000685","174011545737251",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,1198407.7,1198407.7,10412,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946028,121350.00
01/19/2019 20:00,2,0.000,ALERT,212.61,302.07,60.012,1547946004,"201051344000651","174011545737251",0.00,-13.00,0,300.57,303.88,0.0,0.0,0.000,1192084.3,1192084.3,10410,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946030,121351.00
01/19/2019 20:00,2,0.000,ALERT,213.06,303.28,60.059,1547946004,"201051344000594","174011545737251",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,1206933.8,1206933.8,34222,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946032,121352.00
01/19/2019 20:00,2,0.000,ALERT,213.51,302.98,60.017,1547946004,"201051344000469","174011545737251",0.00,-12.00,0,299.37,305.08,0.0,0.0,0.000,1191260.6,1191260.6,2512,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946034,121353.00
01/19/2019 20:00,2,0.000,ALERT,212.83,302.98,60.022,1547946004,"201051344000585","174011545737251",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,1206836.8,1206836.8,10444,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946035,121354.00
01/19/2019 20:00,2,0.000,ALERT,213.96,302.68,60.038,1547946004,"201051344000853","174011545737251",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,1207148.9,1207148.9,2494,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946037,121355.00
01/19/2019 20:00,2,0.000,ALERT,212.83,302.98,60.012,1547946004,"201051344001145","174011545737251",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,1205886.3,1205886.3,10386,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946039,121356.00
01/19/2019 20:00,2,0.000,ALERT,212.83,302.68,60.001,1547946004,"201051344000438","174011545737251",0.00,-11.50,0,301.47,304.78,0.0,0.0,0.000,1199744.4,1199744.4,10414,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946041,121357.00
01/19/2019 20:00,2,0.000,ALERT,212.38,302.68,60.012,1547946004,"201051344001135","174011545737251",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,1187986.3,1187986.3,10393,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946043,121358.00
01/19/2019 20:00,2,0.000,ALERT,213.29,302.98,60.043,1547946004,"201051344000983","174011545737251",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,1206684.8,1206684.8,2495,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946045,121359.00
01/19/2019 20:00,2,0.000,ALERT,212.61,302.37,60.022,1547946004,"201051344001203","174011545737251",0.00,-12.00,0,300.87,305.98,0.0,0.0,0.000,1196874.7,1196874.7,10423,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946046,121360.00
01/19/2019 20:00,2,0.000,ALERT,212.61,303.28,59.985,1547946004,"201051344001230","174011545737251",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,1191333.0,1191333.0,10418,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946048,121361.00
