ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 20:00,2,0.000,ALERT,212.38,302.68,60.022,1547946004,"201051344000646","174011545737251",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,1185973.1,1185973.1,10414,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946050,121362.00
01/19/2019 20:00,2,0.000,ALERT,213.51,302.07,60.022,1547946004,"201051344000867","174011545737251",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,1187974.3,1187974.3,34255,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946052,121363.00
01/19/2019 20:00,2,0.000,ALERT,213.96,302.68,60.022,1547946004,"201051344000633","174011545737251",0.00,-11.50,0,298.47,304.48,0.0,0.0,0.000,1186903.3,1186903.3,34302,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946054,121364.00
01/19/2019 20:00,2,0.000,ALERT,212.16,302.68,60.017,1547946004,"201051344000955","174011545737251",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,1204967.2,1204967.2,10410,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946056,121365.00
01/19/2019 20:00,2,0.000,ALERT,213.51,302.07,60.033,1547946004,"201051344000648","174011545737251",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,1195112.5,1195112.5,34220,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946057,121366.00
01/19/2019 20:00,2,0.000,ALERT,213.74,302.68,60.012,1547946004,"201051344000645","174011545737251",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,1199423.1,1199423.1,34215,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946059,121367.00
01/19/2019 20:00,2,0.000,ALERT,213.51,303.58,60.075,1547946004,"201051344000569","174011545737251",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,1216780.5,1216780.5,2481,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946061,121368.00
01/19/2019 20:00,2,0.000,ALERT,213.74,302.37,60.028,1547946004,"179051228000119","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,3299.2,3299.2,2491,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547946063,121369.00
01/19/2019 20:15,2,0.000,ALERT,213.74,303.88,59.969,1547946904,"201051344000579","174011545737251",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,1216207.9,1216207.9,2509,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946906,121370.00
01/19/2019 20:15,2,0.000,ALERT,212.61,302.37,59.980,1547946904,"201051344001025","174011545737251",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,1200900.9,1200900.9,10426,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946908,121371.00
01/19/2019 20:15,2,0.000,ALERT,212.83,302.98,60.006,1547946904,"201051344001093","174011545737251",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,1193114.5,1193114.5,10409,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946910,121372.00
01/19/2019 20:15,2,0.000,ALERT,213.51,303.28,60.006,1547946904,"201051344000458","174011545737251",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,1202520.1,1202520.1,2504,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946912,121373.00
01/19/2019 20:15,2,0.000,ALERT,212.61,303.58,60.006,1547946904,"201051344000890","174011545737251",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,1197286.8,1197286.8,10406,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946913,121374.00
01/19/2019 20:15,2,0.000,ALERT,213.51,302.98,59.964,1547946904,"201051344000988","174011545737251",0.00,-11.00,0,298.17,304.48,0.0,0.0,0.000,937883.9,937883.9,2534,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946915,121375.00
01/19/2019 20:15,2,0.000,ALERT,213.29,304.48,60.012,1547946904,"201051344000582","174011545737251",0.00,-12.00,0,301.77,305.08,0.0,0.0,0.000,1177209.8,1177209.8,10374,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946917,121376.00
01/19/2019 20:15,2,0.000,ALERT,213.74,303.88,60.017,1547946904,"201051344000868","174011545737251",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,1189265.4,1189265.4,34251,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946919,121377.00
01/19/2019 20:15,2,0.000,ALERT,214.19,303.88,60.017,1547946904,"201051344000576","174011545737251",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,1202908.4,1202908.4,6685,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946921,121378.00
01/19/2019 20:15,2,0.000,ALERT,213.96,303.28,60.012,1547946904,"201051344001158","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1182489.3,1182489.3,2511,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946923,121379.00
01/19/2019 20:15,2,0.000,ALERT,213.06,302.98,60.022,1547946904,"201051344000917","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1194110.3,1194110.3,10378,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946924,121380.00
01/19/2019 20:15,2,0.000,ALERT,213.06,302.98,60.017,1547946904,"201051344000417","174011545737251",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,968982.3,968982.3,10472,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946926,121381.00
01/19/2019 20:15,2,0.000,ALERT,213.29,303.58,60.012,1547946904,"201051344000685","174011545737251",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,1198407.7,1198407.7,10414,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946928,121382.00
01/19/2019 20:15,2,0.000,ALERT,212.83,302.68,60.006,1547946904,"201051344000651","174011545737251",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,1192084.3,1192084.3,10412,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946930,121383.00
01/19/2019 20:15,2,0.000,ALERT,213.51,303.88,60.070,1547946904,"201051344000594","174011545737251",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,1206933.8,1206933.8,34224,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946932,121384.00
01/19/2019 20:15,2,0.000,ALERT,213.74,303.28,60.017,1547946904,"201051344000469","174011545737251",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,1191260.6,1191260.6,2514,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946934,121385.00
01/19/2019 20:15,2,0.000,ALERT,212.83,303.58,60.017,1547946904,"201051344000585","174011545737251",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,1206836.8,1206836.8,10446,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946935,121386.00
01/19/2019 20:15,2,0.000,ALERT,214.19,303.28,60.022,1547946904,"201051344000853","174011545737251",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,1207148.9,1207148.9,2496,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946937,121387.00
01/19/2019 20:15,2,0.000,ALERT,213.06,303.58,60.012,1547946904,"201051344001145","174011545737251",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,1205886.3,1205886.3,10388,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946939,121388.00
01/19/2019 20:15,2,0.000,ALERT,212.83,303.58,60.012,1547946904,"201051344000438","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1199744.4,1199744.4,10416,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946941,121389.00
01/19/2019 20:15,2,0.000,ALERT,212.38,303.28,60.017,1547946904,"201051344001135","174011545737251",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,1187986.3,1187986.3,10395,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946943,121390.00
01/19/2019 20:15,2,0.000,ALERT,213.51,303.58,60.065,1547946904,"201051344000983","174011545737251",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,1206684.8,1206684.8,2497,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946945,121391.00
01/19/2019 20:15,2,0.000,ALERT,212.83,302.68,60.012,1547946904,"201051344001203","174011545737251",0.00,-12.00,0,300.57,305.98,0.0,0.0,0.000,1196874.7,1196874.7,10425,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946946,121392.00
01/19/2019 20:15,2,0.000,ALERT,212.61,303.58,60.017,1547946904,"201051344001230","174011545737251",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,1191333.0,1191333.0,10420,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946948,121393.00
01/19/2019 20:15,2,0.000,ALERT,212.61,303.28,60.006,1547946904,"201051344000646","174011545737251",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,1185973.1,1185973.1,10416,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946950,121394.00
01/19/2019 20:15,2,0.000,ALERT,213.74,302.68,60.017,1547946904,"201051344000867","174011545737251",0.00,-10.00,0,299.97,305.38,0.0,0.0,0.000,1187974.3,1187974.3,34257,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946952,121395.00
01/19/2019 20:15,2,0.000,ALERT,214.41,302.98,60.017,1547946904,"201051344000633","174011545737251",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,1186903.3,1186903.3,34304,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946954,121396.00
01/19/2019 20:15,2,0.000,ALERT,212.38,303.28,60.022,1547946904,"201051344000955","174011545737251",0.00,-11.50,0,300.87,304.18,0.0,0.0,0.000,1204967.2,1204967.2,10412,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946955,121397.00
01/19/2019 20:15,2,0.000,ALERT,213.51,302.68,59.980,1547946904,"201051344000648","174011545737251",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,1195112.5,1195112.5,34222,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547946957,121398.00
01/19/2019 20:15,2,0.000,ALERT,213.96,303.28,60.012,1547946904,"201051344000645","174011545737251",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,1199423.1,1199423.1,34217,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946959,121399.00
01/19/2019 20:15,2,0.000,ALERT,213.74,303.88,60.017,1547946904,"201051344000569","174011545737251",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,1216780.5,1216780.5,2483,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547946961,121400.00
01/19/2019 20:15,2,0.000,ALERT,213.96,302.98,60.012,1547946904,"179051228000119","174011545737251",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,3299.2,3299.2,2493,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547946963,121401.00
01/19/2019 20:30,2,0.000,ALERT,213.74,303.88,60.033,1547947804,"201051344000579","174011545737251",0.00,-11.50,0,301.77,306.28,0.0,0.0,0.000,1216207.9,1216207.9,2511,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947806,121402.00
01/19/2019 20:30,2,0.000,ALERT,212.83,302.68,60.038,1547947804,"201051344001025","174011545737251",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,1200900.9,1200900.9,10428,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947807,121403.00
01/19/2019 20:30,2,0.000,ALERT,213.06,303.58,60.038,1547947804,"201051344001093","174011545737251",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,1193114.5,1193114.5,10411,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947809,121404.00
01/19/2019 20:30,2,0.000,ALERT,213.51,303.28,60.033,1547947804,"201051344000458","174011545737251",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,1202520.1,1202520.1,2506,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547947811,121405.00
01/19/2019 20:30,2,0.000,ALERT,212.83,303.88,60.001,1547947804,"201051344000890","174011545737251",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,1197286.8,1197286.8,10408,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947813,121406.00
01/19/2019 20:30,2,0.000,ALERT,213.51,302.98,60.038,1547947804,"201051344000988","174011545737251",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,937883.9,937883.9,2536,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947815,121407.00
01/19/2019 20:30,2,0.000,ALERT,213.51,304.48,60.038,1547947804,"201051344000582","174011545737251",0.00,-12.00,0,302.37,305.98,0.0,0.0,0.000,1177209.8,1177209.8,10376,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947817,121408.00
01/19/2019 20:30,2,0.000,ALERT,213.74,303.88,60.033,1547947804,"201051344000868","174011545737251",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,1189265.4,1189265.4,34253,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947819,121409.00
01/19/2019 20:30,2,0.000,ALERT,214.19,303.88,60.022,1547947804,"201051344000576","174011545737251",0.00,-12.00,0,301.77,305.68,0.0,0.0,0.000,1202908.4,1202908.4,6687,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947820,121410.00
01/19/2019 20:30,2,0.000,ALERT,213.96,303.58,60.033,1547947804,"201051344001158","174011545737251",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,1182489.3,1182489.3,2513,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947822,121411.00
01/19/2019 20:30,2,0.000,ALERT,213.29,303.28,60.038,1547947804,"201051344000917","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1194110.3,1194110.3,10380,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547947824,121412.00
01/19/2019 20:30,2,0.000,ALERT,213.29,303.28,59.996,1547947804,"201051344000417","174011545737251",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,968982.3,968982.3,10474,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947826,121413.00
01/19/2019 20:30,2,0.000,ALERT,213.51,303.58,60.033,1547947804,"201051344000685","174011545737251",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,1198407.7,1198407.7,10416,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547947828,121414.00
01/19/2019 20:30,2,0.000,ALERT,213.06,302.98,60.033,1547947804,"201051344000651","174011545737251",0.00,-14.00,0,301.17,304.48,0.0,0.0,0.000,1192084.3,1192084.3,10414,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947829,121415.00
01/19/2019 20:30,2,0.000,ALERT,213.29,303.88,60.054,1547947804,"201051344000594","174011545737251",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,1206933.8,1206933.8,34226,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547947831,121416.00
01/19/2019 20:30,2,0.000,ALERT,213.74,303.58,60.033,1547947804,"201051344000469","174011545737251",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,1191260.6,1191260.6,2516,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547947833,121417.00
01/19/2019 20:30,2,0.000,ALERT,213.29,303.88,60.054,1547947804,"201051344000585","174011545737251",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,1206836.8,1206836.8,10448,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947835,121418.00
01/19/2019 20:30,2,0.000,ALERT,214.19,303.88,60.033,1547947804,"201051344000853","174011545737251",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,1207148.9,1207148.9,2498,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947837,121419.00
01/19/2019 20:30,2,0.000,ALERT,213.29,303.88,60.059,1547947804,"201051344001145","174011545737251",0.00,-11.50,0,301.77,305.68,0.0,0.0,0.000,1205886.3,1205886.3,10390,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547947839,121420.00
01/19/2019 20:30,2,0.000,ALERT,213.06,303.58,60.043,1547947804,"201051344000438","174011545737251",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,1199744.4,1199744.4,10418,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947841,121421.00
01/19/2019 20:30,2,0.000,ALERT,212.61,303.58,60.038,1547947804,"201051344001135","174011545737251",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,1187986.3,1187986.3,10397,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547947842,121422.00
01/19/2019 20:30,2,0.000,ALERT,213.51,303.88,60.043,1547947804,"201051344000983","174011545737251",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,1206684.8,1206684.8,2499,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947844,121423.00
01/19/2019 20:30,2,0.000,ALERT,213.06,303.28,60.038,1547947804,"201051344001203","174011545737251",0.00,-12.00,0,301.17,306.58,0.0,0.0,0.000,1196874.7,1196874.7,10427,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947846,121424.00
01/19/2019 20:30,2,0.000,ALERT,213.06,304.18,60.038,1547947804,"201051344001230","174011545737251",0.00,-11.50,0,301.77,305.08,0.0,0.0,0.000,1191333.0,1191333.0,10422,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947848,121425.00
01/19/2019 20:30,2,0.000,ALERT,212.83,303.58,60.043,1547947804,"201051344000646","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1185973.1,1185973.1,10418,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947850,121426.00
01/19/2019 20:30,2,0.000,ALERT,213.96,302.68,60.059,1547947804,"201051344000867","174011545737251",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,1187974.3,1187974.3,34259,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547947851,121427.00
01/19/2019 20:30,2,0.000,ALERT,214.64,303.28,60.043,1547947804,"201051344000633","174011545737251",0.00,-11.50,0,299.67,305.08,0.0,0.0,0.000,1186903.3,1186903.3,34306,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947853,121428.00
01/19/2019 20:30,2,0.000,ALERT,212.61,303.58,60.043,1547947804,"201051344000955","174011545737251",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,1204967.2,1204967.2,10414,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547947855,121429.00
01/19/2019 20:30,2,0.000,ALERT,213.74,302.68,60.033,1547947804,"201051344000648","174011545737251",0.00,-13.00,0,300.27,305.38,0.0,0.0,0.000,1195112.5,1195112.5,34224,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947857,121430.00
01/19/2019 20:30,2,0.000,ALERT,214.19,303.28,60.075,1547947804,"201051344000645","174011545737251",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,1199423.1,1199423.1,34219,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547947859,121431.00
01/19/2019 20:30,2,0.000,ALERT,213.74,303.88,60.049,1547947804,"201051344000569","174011545737251",0.00,-11.50,0,302.07,306.28,0.0,0.0,0.000,1216780.5,1216780.5,2485,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547947860,121432.00
01/19/2019 20:30,2,0.000,ALERT,213.96,302.68,60.038,1547947804,"179051228000119","174011545737251",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,3299.2,3299.2,2495,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547947862,121433.00
01/19/2019 20:45,2,0.000,ALERT,214.19,305.08,60.012,1547948704,"201051344000579","174011545737251",0.00,-11.50,0,301.77,306.88,0.0,0.0,0.000,1216207.9,1216207.9,2513,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948707,121434.00
01/19/2019 20:45,2,0.000,ALERT,212.83,303.28,60.001,1547948704,"201051344001025","174011545737251",0.00,-12.00,0,299.97,305.68,0.0,0.0,0.000,1200900.9,1200900.9,10430,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948708,121435.00
01/19/2019 20:45,2,0.000,ALERT,213.06,304.18,59.975,1547948704,"201051344001093","174011545737251",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,1193114.5,1193114.5,10413,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948710,121436.00
01/19/2019 20:45,2,0.000,ALERT,213.96,304.48,60.006,1547948704,"201051344000458","174011545737251",0.00,-9.00,0,301.17,306.88,0.0,0.0,0.000,1202520.1,1202520.1,2508,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948712,121437.00
01/19/2019 20:45,2,0.000,ALERT,213.06,304.48,60.012,1547948704,"201051344000890","174011545737251",0.00,-11.00,0,301.17,306.28,0.0,0.0,0.000,1197286.8,1197286.8,10410,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547948714,121438.00
01/19/2019 20:45,2,0.000,ALERT,213.96,304.18,60.012,1547948704,"201051344000988","174011545737251",0.00,-11.50,0,298.77,305.68,0.0,0.0,0.000,937883.9,937883.9,2538,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948716,121439.00
01/19/2019 20:45,2,0.000,ALERT,213.74,305.08,59.980,1547948704,"201051344000582","174011545737251",0.00,-13.00,0,301.17,305.98,0.0,0.0,0.000,1177209.8,1177209.8,10378,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948717,121440.00
01/19/2019 20:45,2,0.000,ALERT,214.19,305.08,60.001,1547948704,"201051344000868","174011545737251",0.00,-11.50,0,302.07,306.88,0.0,0.0,0.000,1189265.4,1189265.4,34255,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948719,121441.00
01/19/2019 20:45,2,0.000,ALERT,214.64,305.08,60.006,1547948704,"201051344000576","174011545737251",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,1202908.4,1202908.4,6689,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948721,121442.00
01/19/2019 20:45,2,0.000,ALERT,214.19,304.18,60.006,1547948704,"201051344001158","174011545737251",0.00,-13.00,0,300.87,305.68,0.0,0.0,0.000,1182489.3,1182489.3,2515,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948723,121443.00
01/19/2019 20:45,2,0.000,ALERT,213.29,303.28,60.001,1547948704,"201051344000917","174011545737251",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,1194110.3,1194110.3,10382,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948725,121444.00
01/19/2019 20:45,2,0.000,ALERT,213.51,303.58,60.012,1547948704,"201051344000417","174011545737251",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,968982.3,968982.3,10476,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948727,121445.00
01/19/2019 20:45,2,0.000,ALERT,213.51,303.88,60.012,1547948704,"201051344000685","174011545737251",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,1198407.7,1198407.7,10418,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948729,121446.00
01/19/2019 20:45,2,0.000,ALERT,213.29,303.28,60.001,1547948704,"201051344000651","174011545737251",0.00,-14.00,0,299.97,304.78,0.0,0.0,0.000,1192084.3,1192084.3,10416,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948730,121447.00
01/19/2019 20:45,2,0.000,ALERT,213.74,304.78,60.006,1547948704,"201051344000594","174011545737251",0.00,-12.00,0,300.87,306.28,0.0,0.0,0.000,1206933.8,1206933.8,34228,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547948732,121448.00
01/19/2019 20:45,2,0.000,ALERT,214.19,304.48,60.017,1547948704,"201051344000469","174011545737251",0.00,-13.00,0,300.27,305.98,0.0,0.0,0.000,1191260.6,1191260.6,2518,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948734,121449.00
01/19/2019 20:45,2,0.000,ALERT,213.29,304.18,60.001,1547948704,"201051344000585","174011545737251",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,1206836.8,1206836.8,10450,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948736,121450.00
01/19/2019 20:45,2,0.000,ALERT,214.64,304.18,60.012,1547948704,"201051344000853","174011545737251",0.00,-12.00,0,301.17,306.28,0.0,0.0,0.000,1207148.9,1207148.9,2500,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948738,121451.00
01/19/2019 20:45,2,0.000,ALERT,213.51,304.18,60.065,1547948704,"201051344001145","174011545737251",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,1205886.3,1205886.3,10392,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948739,121452.00
01/19/2019 20:45,2,0.000,ALERT,213.29,303.88,60.012,1547948704,"201051344000438","174011545737251",0.00,-12.00,0,300.57,305.68,0.0,0.0,0.000,1199744.4,1199744.4,10420,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948741,121453.00
01/19/2019 20:45,2,0.000,ALERT,212.83,303.88,60.006,1547948704,"201051344001135","174011545737251",0.00,-11.50,0,300.57,305.68,0.0,0.0,0.000,1187986.3,1187986.3,10399,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948743,121454.00
01/19/2019 20:45,2,0.000,ALERT,213.96,304.48,60.017,1547948704,"201051344000983","174011545737251",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,1206684.8,1206684.8,2501,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948745,121455.00
01/19/2019 20:45,2,0.000,ALERT,213.29,303.58,60.001,1547948704,"201051344001203","174011545737251",0.00,-12.00,0,300.27,306.58,0.0,0.0,0.000,1196874.7,1196874.7,10429,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948747,121456.00
01/19/2019 20:45,2,0.000,ALERT,213.29,304.48,60.001,1547948704,"201051344001230","174011545737251",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,1191333.0,1191333.0,10424,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547948749,121457.00
01/19/2019 20:45,2,0.000,ALERT,213.06,303.88,60.012,1547948704,"201051344000646","174011545737251",0.00,-12.00,0,299.97,305.08,0.0,0.0,0.000,1185973.1,1185973.1,10420,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547948750,121458.00
01/19/2019 20:45,2,0.000,ALERT,214.41,303.58,60.006,1547948704,"201051344000867","174011545737251",0.00,-11.00,0,300.27,306.28,0.0,0.0,0.000,1187974.3,1187974.3,34261,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547948752,121459.00
01/19/2019 20:45,2,0.000,ALERT,214.87,304.18,60.012,1547948704,"201051344000633","174011545737251",0.00,-12.00,0,299.67,305.68,0.0,0.0,0.000,1186903.3,1186903.3,34308,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948754,121460.00
01/19/2019 20:45,2,0.000,ALERT,212.83,304.18,60.022,1547948704,"201051344000955","174011545737251",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,1204967.2,1204967.2,10416,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547948756,121461.00
01/19/2019 20:45,2,0.000,ALERT,213.96,303.28,60.017,1547948704,"201051344000648","174011545737251",0.00,-13.00,0,300.57,305.98,0.0,0.0,0.000,1195112.5,1195112.5,34226,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948758,121462.00
01/19/2019 20:45,2,0.000,ALERT,214.41,304.18,60.043,1547948704,"201051344000645","174011545737251",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,1199423.1,1199423.1,34221,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547948760,121463.00
01/19/2019 20:45,2,0.000,ALERT,213.96,304.78,60.022,1547948704,"201051344000569","174011545737251",0.00,-11.50,0,301.77,307.18,0.0,0.0,0.000,1216780.5,1216780.5,2487,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547948762,121464.00
01/19/2019 20:45,2,0.000,ALERT,214.41,303.58,60.017,1547948704,"179051228000119","174011545737251",0.00,-10.00,0,299.67,305.38,0.0,0.0,0.000,3299.2,3299.2,2498,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547948764,121465.00
01/19/2019 21:00,2,0.000,ALERT,214.19,304.78,60.017,1547949604,"201051344000579","174011545737251",0.00,-11.50,0,302.98,306.88,0.0,0.0,0.000,1216207.9,1216207.9,2515,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949606,121466.00
01/19/2019 21:00,2,0.000,ALERT,213.29,303.58,60.012,1547949604,"201051344001025","174011545737251",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,1200900.9,1200900.9,10432,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547949608,121467.00
01/19/2019 21:00,2,0.000,ALERT,213.29,304.18,60.017,1547949604,"201051344001093","174011545737251",0.00,-10.00,0,302.07,305.38,0.0,0.0,0.000,1193114.5,1193114.5,10415,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949610,121468.00
01/19/2019 21:00,2,0.000,ALERT,214.19,304.18,60.038,1547949604,"201051344000458","174011545737251",0.00,-9.00,0,302.37,306.88,0.0,0.0,0.000,1202520.1,1202520.1,2510,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949612,121469.00
01/19/2019 21:00,2,0.000,ALERT,213.29,304.48,60.022,1547949604,"201051344000890","174011545737251",0.00,-11.50,0,302.37,306.28,0.0,0.0,0.000,1197286.8,1197286.8,10412,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949614,121470.00
01/19/2019 21:00,2,0.000,ALERT,213.96,303.88,60.001,1547949604,"201051344000988","174011545737251",0.00,-11.50,0,299.67,305.68,0.0,0.0,0.000,937883.9,937883.9,2540,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547949615,121471.00
01/19/2019 21:00,2,0.000,ALERT,213.96,305.38,60.017,1547949604,"201051344000582","174011545737251",0.00,-13.00,0,302.98,306.28,0.0,0.0,0.000,1177209.8,1177209.8,10380,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949617,121472.00
01/19/2019 21:00,2,0.000,ALERT,214.19,304.48,60.012,1547949604,"201051344000868","174011545737251",0.00,-11.50,0,302.98,306.88,0.0,0.0,0.000,1189265.4,1189265.4,34257,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547949619,121473.00
01/19/2019 21:00,2,0.000,ALERT,214.64,304.48,60.033,1547949604,"201051344000576","174011545737251",0.00,-11.50,0,302.37,306.58,0.0,0.0,0.000,1202908.4,1202908.4,6691,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949621,121474.00
01/19/2019 21:00,2,0.000,ALERT,214.41,304.18,60.028,1547949604,"201051344001158","174011545737251",0.00,-13.00,0,301.77,305.98,0.0,0.0,0.000,1182489.3,1182489.3,2517,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949623,121475.00
01/19/2019 21:00,2,0.000,ALERT,213.74,303.58,60.017,1547949604,"201051344000917","174011545737251",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,1194110.3,1194110.3,10384,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949625,121476.00
01/19/2019 21:00,2,0.000,ALERT,213.74,303.58,59.969,1547949604,"201051344000417","174011545737251",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,968982.3,968982.3,10478,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547949627,121477.00
01/19/2019 21:00,2,0.000,ALERT,213.74,303.88,60.022,1547949604,"201051344000685","174011545737251",0.00,-11.50,0,301.77,305.68,0.0,0.0,0.000,1198407.7,1198407.7,10420,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949628,121478.00
01/19/2019 21:00,2,0.000,ALERT,213.51,303.28,59.980,1547949604,"201051344000651","174011545737251",0.00,-14.00,0,301.47,304.78,0.0,0.0,0.000,1192084.3,1192084.3,10418,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949630,121479.00
01/19/2019 21:00,2,0.000,ALERT,213.74,304.78,60.022,1547949604,"201051344000594","174011545737251",0.00,-12.00,0,302.07,306.58,0.0,0.0,0.000,1206933.8,1206933.8,34230,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949632,121480.00
01/19/2019 21:00,2,0.000,ALERT,214.19,304.18,60.028,1547949604,"201051344000469","174011545737251",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,1191260.6,1191260.6,2520,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949634,121481.00
01/19/2019 21:00,2,0.000,ALERT,213.51,304.48,60.022,1547949604,"201051344000585","174011545737251",0.00,-11.50,0,301.77,305.38,0.0,0.0,0.000,1206836.8,1206836.8,10452,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949636,121482.00
01/19/2019 21:00,2,0.000,ALERT,214.64,304.18,60.017,1547949604,"201051344000853","174011545737251",0.00,-12.00,0,302.37,306.28,0.0,0.0,0.000,1207148.9,1207148.9,2502,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949637,121483.00
01/19/2019 21:00,2,0.000,ALERT,213.74,304.48,59.975,1547949604,"201051344001145","174011545737251",0.00,-11.50,0,302.37,305.98,0.0,0.0,0.000,1205886.3,1205886.3,10394,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547949639,121484.00
01/19/2019 21:00,2,0.000,ALERT,213.51,304.18,60.022,1547949604,"201051344000438","174011545737251",0.00,-13.00,0,302.07,305.68,0.0,0.0,0.000,1199744.4,1199744.4,10422,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547949641,121485.00
01/19/2019 21:00,2,0.000,ALERT,213.06,304.18,60.033,1547949604,"201051344001135","174011545737251",0.00,-11.50,0,302.68,306.28,0.0,0.0,0.000,1187986.3,1187986.3,10401,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949643,121486.00
01/19/2019 21:00,2,0.000,ALERT,214.19,304.48,60.012,1547949604,"201051344000983","174011545737251",0.00,-11.50,0,302.37,306.58,0.0,0.0,0.000,1206684.8,1206684.8,2503,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949645,121487.00
01/19/2019 21:00,2,0.000,ALERT,213.51,303.58,60.017,1547949604,"201051344001203","174011545737251",0.00,-12.00,0,301.77,306.88,0.0,0.0,0.000,1196874.7,1196874.7,10431,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949647,121488.00
01/19/2019 21:00,2,0.000,ALERT,213.29,304.48,60.065,1547949604,"201051344001230","174011545737251",0.00,-11.50,0,302.37,305.68,0.0,0.0,0.000,1191333.0,1191333.0,10426,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547949648,121489.00
01/19/2019 21:00,2,0.000,ALERT,213.06,304.18,60.059,1547949604,"201051344000646","174011545737251",0.00,-13.00,0,301.47,305.38,0.0,0.0,0.000,1185973.1,1185973.1,10422,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949650,121490.00
01/19/2019 21:00,2,0.000,ALERT,214.41,303.58,60.043,1547949604,"201051344000867","174011545737251",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,1187974.3,1187974.3,34263,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547949652,121491.00
01/19/2019 21:00,2,0.000,ALERT,214.87,304.18,60.022,1547949604,"201051344000633","174011545737251",0.00,-12.00,0,300.57,305.68,0.0,0.0,0.000,1186903.3,1186903.3,34310,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949654,121492.00
01/19/2019 21:00,2,0.000,ALERT,213.06,304.18,60.017,1547949604,"201051344000955","174011545737251",0.00,-11.50,0,302.07,305.38,0.0,0.0,0.000,1204967.2,1204967.2,10418,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949656,121493.00
01/19/2019 21:00,2,0.000,ALERT,214.19,303.28,60.006,1547949604,"201051344000648","174011545737251",0.00,-14.00,0,301.77,305.98,0.0,0.0,0.000,1195112.5,1195112.5,34228,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949657,121494.00
01/19/2019 21:00,2,0.000,ALERT,214.64,304.18,60.022,1547949604,"201051344000645","174011545737251",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,1199423.1,1199423.1,34223,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949659,121495.00
01/19/2019 21:00,2,0.000,ALERT,214.19,304.78,60.022,1547949604,"201051344000569","174011545737251",0.00,-12.00,0,302.98,307.18,0.0,0.0,0.000,1216780.5,1216780.5,2489,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547949661,121496.00
01/19/2019 21:00,2,0.000,ALERT,214.41,303.58,60.017,1547949604,"179051228000119","174011545737251",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,3299.2,3299.2,2500,0,0,0,L,46974696,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547949663,121497.00
01/19/2019 21:15,2,0.000,ALERT,213.51,303.58,60.017,1547950504,"201051344000579","174011545737251",0.00,-11.50,0,302.37,306.58,0.0,0.0,0.000,1216207.9,1216207.9,2517,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950506,121498.00
01/19/2019 21:15,2,0.000,ALERT,212.83,302.98,60.017,1547950504,"201051344001025","174011545737251",0.00,-13.00,0,301.77,306.28,0.0,0.0,0.000,1200900.9,1200900.9,10434,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950508,121499.00
01/19/2019 21:15,2,0.000,ALERT,213.06,303.58,60.017,1547950504,"201051344001093","174011545737251",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,1193114.5,1193114.5,10417,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950509,121500.00
01/19/2019 21:15,2,0.000,ALERT,213.06,302.68,60.017,1547950504,"201051344000458","174011545737251",0.00,-10.00,0,301.47,306.58,0.0,0.0,0.000,1202520.1,1202520.1,2512,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950511,121501.00
01/19/2019 21:15,2,0.000,ALERT,213.06,304.18,59.975,1547950504,"201051344000890","174011545737251",0.00,-11.00,0,302.68,306.88,0.0,0.0,0.000,1197286.8,1197286.8,10414,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950513,121502.00
01/19/2019 21:15,2,0.000,ALERT,213.06,302.37,60.022,1547950504,"201051344000988","174011545737251",0.00,-11.50,0,298.47,305.08,0.0,0.0,0.000,937883.9,937883.9,2542,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950515,121503.00
01/19/2019 21:15,2,0.000,ALERT,213.51,304.48,60.022,1547950504,"201051344000582","174011545737251",0.00,-13.00,0,303.28,306.58,0.0,0.0,0.000,1177209.8,1177209.8,10382,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950517,121504.00
01/19/2019 21:15,2,0.000,ALERT,213.29,303.58,60.028,1547950504,"201051344000868","174011545737251",0.00,-11.50,0,301.77,306.28,0.0,0.0,0.000,1189265.4,1189265.4,34259,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547950519,121505.00
