ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 21:15,2,0.000,ALERT,213.74,303.28,60.022,1547950504,"201051344000576","174011545737251",0.00,-12.00,0,301.17,306.28,0.0,0.0,0.000,1202908.4,1202908.4,6693,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950520,121506.00
01/19/2019 21:15,2,0.000,ALERT,213.51,302.68,60.028,1547950504,"201051344001158","174011545737251",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,1182489.3,1182489.3,2519,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547950522,121507.00
01/19/2019 21:15,2,0.000,ALERT,213.29,303.28,60.043,1547950504,"201051344000917","174011545737251",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,1194110.3,1194110.3,10386,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547950524,121508.00
01/19/2019 21:15,2,0.000,ALERT,213.29,302.98,60.043,1547950504,"201051344000417","174011545737251",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,968982.3,968982.3,10480,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950526,121509.00
01/19/2019 21:15,2,0.000,ALERT,213.51,303.88,60.033,1547950504,"201051344000685","174011545737251",0.00,-11.50,0,302.07,305.68,0.0,0.0,0.000,1198407.7,1198407.7,10422,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950528,121510.00
01/19/2019 21:15,2,0.000,ALERT,213.29,302.98,60.028,1547950504,"201051344000651","174011545737251",0.00,-14.00,0,301.47,305.08,0.0,0.0,0.000,1192084.3,1192084.3,10420,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950529,121511.00
01/19/2019 21:15,2,0.000,ALERT,213.06,303.28,60.033,1547950504,"201051344000594","174011545737251",0.00,-12.00,0,300.87,305.98,0.0,0.0,0.000,1206933.8,1206933.8,34232,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950531,121512.00
01/19/2019 21:15,2,0.000,ALERT,213.29,302.68,60.038,1547950504,"201051344000469","174011545737251",0.00,-13.00,0,300.27,305.68,0.0,0.0,0.000,1191260.6,1191260.6,2522,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950533,121513.00
01/19/2019 21:15,2,0.000,ALERT,213.06,303.88,60.028,1547950504,"201051344000585","174011545737251",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,1206836.8,1206836.8,10454,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950535,121514.00
01/19/2019 21:15,2,0.000,ALERT,213.74,302.37,60.043,1547950504,"201051344000853","174011545737251",0.00,-12.00,0,300.87,305.98,0.0,0.0,0.000,1207148.9,1207148.9,2504,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950537,121515.00
01/19/2019 21:15,2,0.000,ALERT,213.29,303.88,60.033,1547950504,"201051344001145","174011545737251",0.00,-12.00,0,302.07,306.28,0.0,0.0,0.000,1205886.3,1205886.3,10396,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950539,121516.00
01/19/2019 21:15,2,0.000,ALERT,213.06,303.58,60.070,1547950504,"201051344000438","174011545737251",0.00,-13.00,0,302.37,305.98,0.0,0.0,0.000,1199744.4,1199744.4,10424,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950540,121517.00
01/19/2019 21:15,2,0.000,ALERT,212.61,303.58,60.033,1547950504,"201051344001135","174011545737251",0.00,-12.00,0,302.37,305.98,0.0,0.0,0.000,1187986.3,1187986.3,10403,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950542,121518.00
01/19/2019 21:15,2,0.000,ALERT,213.29,302.98,60.038,1547950504,"201051344000983","174011545737251",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,1206684.8,1206684.8,2505,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950544,121519.00
01/19/2019 21:15,2,0.000,ALERT,213.06,302.98,60.028,1547950504,"201051344001203","174011545737251",0.00,-13.00,0,302.07,307.18,0.0,0.0,0.000,1196874.7,1196874.7,10433,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950546,121520.00
01/19/2019 21:15,2,0.000,ALERT,213.06,303.88,60.033,1547950504,"201051344001230","174011545737251",0.00,-12.00,0,302.68,305.98,0.0,0.0,0.000,1191333.0,1191333.0,10428,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950548,121521.00
01/19/2019 21:15,2,0.000,ALERT,212.83,303.58,60.049,1547950504,"201051344000646","174011545737251",0.00,-13.00,0,301.77,305.68,0.0,0.0,0.000,1185973.1,1185973.1,10424,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950550,121522.00
01/19/2019 21:15,2,0.000,ALERT,213.51,302.07,60.059,1547950504,"201051344000867","174011545737251",0.00,-11.50,0,300.27,305.98,0.0,0.0,0.000,1187974.3,1187974.3,34265,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950551,121523.00
01/19/2019 21:15,2,0.000,ALERT,213.96,302.68,60.028,1547950504,"201051344000633","174011545737251",0.00,-12.00,0,299.67,305.38,0.0,0.0,0.000,1186903.3,1186903.3,34312,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950553,121524.00
01/19/2019 21:15,2,0.000,ALERT,212.83,303.88,60.028,1547950504,"201051344000955","174011545737251",0.00,-12.00,0,302.07,305.68,0.0,0.0,0.000,1204967.2,1204967.2,10420,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547950555,121525.00
01/19/2019 21:15,2,0.000,ALERT,213.29,301.77,60.028,1547950504,"201051344000648","174011545737251",0.00,-14.00,0,300.27,305.68,0.0,0.0,0.000,1195112.5,1195112.5,34230,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950557,121526.00
01/19/2019 21:15,2,0.000,ALERT,213.74,302.68,60.028,1547950504,"201051344000645","174011545737251",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,1199423.1,1199423.1,34225,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547950559,121527.00
01/19/2019 21:15,2,0.000,ALERT,213.51,303.58,60.022,1547950504,"201051344000569","174011545737251",0.00,-12.00,0,301.77,306.88,0.0,0.0,0.000,1216780.5,1216780.5,2491,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547950561,121528.00
01/19/2019 21:15,2,0.000,ALERT,213.74,302.37,60.006,1547950504,"179051228000119","174011545737251",0.00,-10.00,0,299.67,305.38,0.0,0.0,0.000,3299.2,3299.2,2502,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547950562,121529.00
01/19/2019 21:30,2,0.000,ALERT,212.83,302.98,60.028,1547951404,"201051344000579","174011545737251",0.00,-11.50,0,301.47,306.88,0.0,0.0,0.000,1216207.9,1216207.9,2520,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951407,121530.00
01/19/2019 21:30,2,0.000,ALERT,211.93,301.47,60.065,1547951404,"201051344001025","174011545737251",0.00,-13.00,0,299.97,305.68,0.0,0.0,0.000,1200900.9,1200900.9,10437,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951410,121531.00
01/19/2019 21:30,2,0.000,ALERT,212.16,302.07,60.028,1547951404,"201051344001093","174011545737251",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,1193114.5,1193114.5,10420,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547951412,121532.00
01/19/2019 21:30,2,0.000,ALERT,212.83,302.98,60.038,1547951404,"201051344000458","174011545737251",0.00,-10.00,0,300.27,306.88,0.0,0.0,0.000,1202520.1,1202520.1,2515,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951415,121533.00
01/19/2019 21:30,2,0.000,ALERT,212.16,302.68,60.022,1547951404,"201051344000890","174011545737251",0.00,-11.50,0,300.87,306.28,0.0,0.0,0.000,1197286.8,1197286.8,10417,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951417,121534.00
01/19/2019 21:30,2,0.000,ALERT,212.61,302.37,60.022,1547951404,"201051344000988","174011545737251",0.00,-11.50,0,298.47,305.68,0.0,0.0,0.000,937883.9,937883.9,2545,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547951419,121535.00
01/19/2019 21:30,2,0.000,ALERT,212.61,303.28,60.017,1547951404,"201051344000582","174011545737251",0.00,-13.00,0,301.17,305.98,0.0,0.0,0.000,1177209.8,1177209.8,10385,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951422,121536.00
01/19/2019 21:30,2,0.000,ALERT,212.83,303.28,60.001,1547951404,"201051344000868","174011545737251",0.00,-11.00,0,301.47,306.88,0.0,0.0,0.000,1189265.4,1189265.4,34262,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951424,121537.00
01/19/2019 21:30,2,0.000,ALERT,213.29,303.28,60.022,1547951404,"201051344000576","174011545737251",0.00,-13.00,0,300.87,306.28,0.0,0.0,0.000,1202908.4,1202908.4,6696,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951427,121538.00
01/19/2019 21:30,2,0.000,ALERT,213.06,302.68,60.022,1547951404,"201051344001158","174011545737251",0.00,-13.00,0,300.57,305.98,0.0,0.0,0.000,1182489.3,1182489.3,2522,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951429,121539.00
01/19/2019 21:30,2,0.000,ALERT,212.38,301.77,60.075,1547951404,"201051344000917","174011545737251",0.00,-11.00,0,299.37,304.78,0.0,0.0,0.000,1194110.3,1194110.3,10389,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951432,121540.00
01/19/2019 21:30,2,0.000,ALERT,212.38,301.77,60.028,1547951404,"201051344000417","174011545737251",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,968982.3,968982.3,10483,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951434,121541.00
01/19/2019 21:30,2,0.000,ALERT,212.61,302.07,60.028,1547951404,"201051344000685","174011545737251",0.00,-12.00,0,300.27,305.38,0.0,0.0,0.000,1198407.7,1198407.7,10425,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951437,121542.00
01/19/2019 21:30,2,0.000,ALERT,212.16,301.47,60.033,1547951404,"201051344000651","174011545737251",0.00,-14.00,0,299.97,304.78,0.0,0.0,0.000,1192084.3,1192084.3,10423,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547951439,121543.00
01/19/2019 21:30,2,0.000,ALERT,212.83,303.58,60.028,1547951404,"201051344000594","174011545737251",0.00,-12.00,0,300.57,306.28,0.0,0.0,0.000,1206933.8,1206933.8,34235,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951441,121544.00
01/19/2019 21:30,2,0.000,ALERT,213.29,303.28,60.033,1547951404,"201051344000469","174011545737251",0.00,-14.00,0,299.97,305.98,0.0,0.0,0.000,1191260.6,1191260.6,2524,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951443,121545.00
01/19/2019 21:30,2,0.000,ALERT,212.38,302.68,59.990,1547951404,"201051344000585","174011545737251",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,1206836.8,1206836.8,10456,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951445,121546.00
01/19/2019 21:30,2,0.000,ALERT,213.74,302.98,60.033,1547951404,"201051344000853","174011545737251",0.00,-12.00,0,301.17,306.28,0.0,0.0,0.000,1207148.9,1207148.9,2506,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951447,121547.00
01/19/2019 21:30,2,0.000,ALERT,212.61,302.68,60.033,1547951404,"201051344001145","174011545737251",0.00,-12.00,0,301.47,305.68,0.0,0.0,0.000,1205886.3,1205886.3,10398,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951449,121548.00
01/19/2019 21:30,2,0.000,ALERT,212.38,302.07,60.075,1547951404,"201051344000438","174011545737251",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,1199744.4,1199744.4,10426,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951451,121549.00
01/19/2019 21:30,2,0.000,ALERT,211.93,302.37,60.033,1547951404,"201051344001135","174011545737251",0.00,-12.00,0,301.17,305.98,0.0,0.0,0.000,1187986.3,1187986.3,10405,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547951452,121550.00
01/19/2019 21:30,2,0.000,ALERT,212.83,302.98,60.033,1547951404,"201051344000983","174011545737251",0.00,-11.50,0,301.17,306.28,0.0,0.0,0.000,1206684.8,1206684.8,2507,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951454,121551.00
01/19/2019 21:30,2,0.000,ALERT,212.38,301.47,60.033,1547951404,"201051344001203","174011545737251",0.00,-13.00,0,300.87,306.88,0.0,0.0,0.000,1196874.7,1196874.7,10435,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951456,121552.00
01/19/2019 21:30,2,0.000,ALERT,212.16,302.68,60.028,1547951404,"201051344001230","174011545737251",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,1191333.0,1191333.0,10430,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951458,121553.00
01/19/2019 21:30,2,0.000,ALERT,211.93,302.07,60.075,1547951404,"201051344000646","174011545737251",0.00,-13.00,0,300.57,305.08,0.0,0.0,0.000,1185973.1,1185973.1,10426,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951460,121554.00
01/19/2019 21:30,2,0.000,ALERT,213.29,302.37,60.033,1547951404,"201051344000867","174011545737251",0.00,-11.00,0,300.27,306.28,0.0,0.0,0.000,1187974.3,1187974.3,34267,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547951462,121555.00
01/19/2019 21:30,2,0.000,ALERT,213.74,302.68,60.038,1547951404,"201051344000633","174011545737251",0.00,-12.00,0,299.37,305.68,0.0,0.0,0.000,1186903.3,1186903.3,34314,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951463,121556.00
01/19/2019 21:30,2,0.000,ALERT,211.93,302.37,60.012,1547951404,"201051344000955","174011545737251",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,1204967.2,1204967.2,10422,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951465,121557.00
01/19/2019 21:30,2,0.000,ALERT,213.06,302.07,60.028,1547951404,"201051344000648","174011545737251",0.00,-14.00,0,300.27,305.98,0.0,0.0,0.000,1195112.5,1195112.5,34232,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951467,121558.00
01/19/2019 21:30,2,0.000,ALERT,213.74,302.68,60.028,1547951404,"201051344000645","174011545737251",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,1199423.1,1199423.1,34227,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547951469,121559.00
01/19/2019 21:30,2,0.000,ALERT,213.29,303.58,60.038,1547951404,"201051344000569","174011545737251",0.00,-12.00,0,301.77,306.88,0.0,0.0,0.000,1216780.5,1216780.5,2493,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547951471,121560.00
01/19/2019 21:30,2,0.000,ALERT,213.51,302.68,60.017,1547951404,"179051228000119","174011545737251",0.00,-10.00,0,299.37,305.38,0.0,0.0,0.000,3299.2,3299.2,2504,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547951472,121561.00
01/19/2019 21:45,2,0.000,ALERT,213.51,304.18,60.028,1547952305,"201051344000579","174011545737251",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,1216207.9,1216207.9,2522,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952307,121562.00
01/19/2019 21:45,2,0.000,ALERT,212.38,302.07,60.012,1547952305,"201051344001025","174011545737251",0.00,-13.00,0,299.67,304.78,0.0,0.0,0.000,1200900.9,1200900.9,10439,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952309,121563.00
01/19/2019 21:45,2,0.000,ALERT,212.83,302.98,60.022,1547952305,"201051344001093","174011545737251",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,1193114.5,1193114.5,10422,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952311,121564.00
01/19/2019 21:45,2,0.000,ALERT,213.51,303.58,60.033,1547952305,"201051344000458","174011545737251",0.00,-10.00,0,300.87,305.98,0.0,0.0,0.000,1202520.1,1202520.1,2517,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952312,121565.00
01/19/2019 21:45,2,0.000,ALERT,212.83,303.58,59.980,1547952305,"201051344000890","174011545737251",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,1197286.8,1197286.8,10419,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952314,121566.00
01/19/2019 21:45,2,0.000,ALERT,213.29,303.28,60.049,1547952305,"201051344000988","174011545737251",0.00,-11.50,0,298.17,304.78,0.0,0.0,0.000,937883.9,937883.9,2547,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952316,121567.00
01/19/2019 21:45,2,0.000,ALERT,213.29,303.88,60.022,1547952305,"201051344000582","174011545737251",0.00,-14.00,0,301.17,305.08,0.0,0.0,0.000,1177209.8,1177209.8,10387,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547952318,121568.00
01/19/2019 21:45,2,0.000,ALERT,213.51,303.88,60.028,1547952305,"201051344000868","174011545737251",0.00,-12.00,0,301.47,305.68,0.0,0.0,0.000,1189265.4,1189265.4,34264,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547952320,121569.00
01/19/2019 21:45,2,0.000,ALERT,213.96,304.18,60.038,1547952305,"201051344000576","174011545737251",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,1202908.4,1202908.4,6698,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952321,121570.00
01/19/2019 21:45,2,0.000,ALERT,213.74,303.58,60.022,1547952305,"201051344001158","174011545737251",0.00,-13.00,0,300.57,305.08,0.0,0.0,0.000,1182489.3,1182489.3,2524,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952323,121571.00
01/19/2019 21:45,2,0.000,ALERT,213.06,302.68,60.028,1547952305,"201051344000917","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1194110.3,1194110.3,10391,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952325,121572.00
01/19/2019 21:45,2,0.000,ALERT,213.06,302.37,60.028,1547952305,"201051344000417","174011545737251",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,968982.3,968982.3,10485,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547952327,121573.00
01/19/2019 21:45,2,0.000,ALERT,213.29,302.98,60.017,1547952305,"201051344000685","174011545737251",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,1198407.7,1198407.7,10427,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547952329,121574.00
01/19/2019 21:45,2,0.000,ALERT,212.83,302.37,60.028,1547952305,"201051344000651","174011545737251",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,1192084.3,1192084.3,10425,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952331,121575.00
01/19/2019 21:45,2,0.000,ALERT,213.06,303.88,60.054,1547952305,"201051344000594","174011545737251",0.00,-13.00,0,300.87,305.38,0.0,0.0,0.000,1206933.8,1206933.8,34237,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547952332,121576.00
01/19/2019 21:45,2,0.000,ALERT,213.51,303.28,60.022,1547952305,"201051344000469","174011545737251",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,1191260.6,1191260.6,2527,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952335,121577.00
01/19/2019 21:45,2,0.000,ALERT,212.83,303.28,60.012,1547952305,"201051344000585","174011545737251",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,1206836.8,1206836.8,10459,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952338,121578.00
01/19/2019 21:45,2,0.000,ALERT,214.19,303.58,60.022,1547952305,"201051344000853","174011545737251",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,1207148.9,1207148.9,2509,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952340,121579.00
01/19/2019 21:45,2,0.000,ALERT,213.06,303.28,60.028,1547952305,"201051344001145","174011545737251",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,1205886.3,1205886.3,10401,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952342,121580.00
01/19/2019 21:45,2,0.000,ALERT,212.83,303.28,60.028,1547952305,"201051344000438","174011545737251",0.00,-13.00,0,300.57,304.78,0.0,0.0,0.000,1199744.4,1199744.4,10429,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952345,121581.00
01/19/2019 21:45,2,0.000,ALERT,212.38,302.68,60.022,1547952305,"201051344001135","174011545737251",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,1187986.3,1187986.3,10408,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952347,121582.00
01/19/2019 21:45,2,0.000,ALERT,213.29,303.58,60.017,1547952305,"201051344000983","174011545737251",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,1206684.8,1206684.8,2510,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952350,121583.00
01/19/2019 21:45,2,0.000,ALERT,212.83,302.68,59.959,1547952305,"201051344001203","174011545737251",0.00,-13.00,0,299.97,305.98,0.0,0.0,0.000,1196874.7,1196874.7,10438,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952352,121584.00
01/19/2019 21:45,2,0.000,ALERT,212.83,303.28,60.012,1547952305,"201051344001230","174011545737251",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,1191333.0,1191333.0,10433,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952355,121585.00
01/19/2019 21:45,2,0.000,ALERT,212.61,302.98,60.022,1547952305,"201051344000646","174011545737251",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,1185973.1,1185973.1,10429,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952357,121586.00
01/19/2019 21:45,2,0.000,ALERT,213.74,302.98,60.017,1547952305,"201051344000867","174011545737251",0.00,-11.00,0,299.97,305.38,0.0,0.0,0.000,1187974.3,1187974.3,34270,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952359,121587.00
01/19/2019 21:45,2,0.000,ALERT,214.19,303.28,60.006,1547952305,"201051344000633","174011545737251",0.00,-13.00,0,299.37,304.78,0.0,0.0,0.000,1186903.3,1186903.3,34317,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547952362,121588.00
01/19/2019 21:45,2,0.000,ALERT,212.38,302.98,59.996,1547952305,"201051344000955","174011545737251",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,1204967.2,1204967.2,10425,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952364,121589.00
01/19/2019 21:45,2,0.000,ALERT,213.51,302.37,60.006,1547952305,"201051344000648","174011545737251",0.00,-14.00,0,300.57,305.08,0.0,0.0,0.000,1195112.5,1195112.5,34235,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952367,121590.00
01/19/2019 21:45,2,0.000,ALERT,213.96,303.28,60.006,1547952305,"201051344000645","174011545737251",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,1199423.1,1199423.1,34230,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952369,121591.00
01/19/2019 21:45,2,0.000,ALERT,213.51,303.88,60.012,1547952305,"201051344000569","174011545737251",0.00,-12.00,0,302.07,305.98,0.0,0.0,0.000,1216780.5,1216780.5,2495,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547952371,121592.00
01/19/2019 21:45,2,0.000,ALERT,213.74,302.98,60.012,1547952305,"179051228000119","174011545737251",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,3299.2,3299.2,2506,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547952373,121593.00
01/19/2019 22:00,2,0.000,ALERT,213.74,304.18,60.033,1547953204,"201051344000579","174011545737251",0.00,-12.00,0,302.37,306.58,0.0,0.0,0.000,1216207.9,1216207.9,2524,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953207,121594.00
01/19/2019 22:00,2,0.000,ALERT,212.83,302.07,60.049,1547953204,"201051344001025","174011545737251",0.00,-13.00,0,300.57,305.08,0.0,0.0,0.000,1200900.9,1200900.9,10441,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953209,121595.00
01/19/2019 22:00,2,0.000,ALERT,212.83,302.98,60.038,1547953204,"201051344001093","174011545737251",0.00,-11.00,0,300.87,304.18,0.0,0.0,0.000,1193114.5,1193114.5,10424,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953210,121596.00
01/19/2019 22:00,2,0.000,ALERT,213.51,303.58,60.043,1547953204,"201051344000458","174011545737251",0.00,-10.00,0,301.77,306.28,0.0,0.0,0.000,1202520.1,1202520.1,2519,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953212,121597.00
01/19/2019 22:00,2,0.000,ALERT,212.83,303.28,60.038,1547953204,"201051344000890","174011545737251",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,1197286.8,1197286.8,10421,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953214,121598.00
01/19/2019 22:00,2,0.000,ALERT,213.51,303.58,60.049,1547953204,"201051344000988","174011545737251",0.00,-12.00,0,299.07,305.08,0.0,0.0,0.000,937883.9,937883.9,2549,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953216,121599.00
01/19/2019 22:00,2,0.000,ALERT,213.51,303.88,60.049,1547953204,"201051344000582","174011545737251",0.00,-14.00,0,301.77,305.38,0.0,0.0,0.000,1177209.8,1177209.8,10389,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953218,121600.00
01/19/2019 22:00,2,0.000,ALERT,213.51,304.48,60.054,1547953204,"201051344000868","174011545737251",0.00,-12.00,0,302.37,306.28,0.0,0.0,0.000,1189265.4,1189265.4,34266,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547953220,121601.00
01/19/2019 22:00,2,0.000,ALERT,213.96,304.18,60.054,1547953204,"201051344000576","174011545737251",0.00,-12.00,0,301.77,305.98,0.0,0.0,0.000,1202908.4,1202908.4,6700,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953221,121602.00
01/19/2019 22:00,2,0.000,ALERT,213.74,303.88,60.049,1547953204,"201051344001158","174011545737251",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,1182489.3,1182489.3,2526,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953223,121603.00
01/19/2019 22:00,2,0.000,ALERT,213.06,302.37,60.054,1547953204,"201051344000917","174011545737251",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,1194110.3,1194110.3,10393,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953225,121604.00
01/19/2019 22:00,2,0.000,ALERT,213.29,302.37,60.049,1547953204,"201051344000417","174011545737251",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,968982.3,968982.3,10487,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547953227,121605.00
01/19/2019 22:00,2,0.000,ALERT,213.29,302.98,60.043,1547953204,"201051344000685","174011545737251",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,1198407.7,1198407.7,10429,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953229,121606.00
01/19/2019 22:00,2,0.000,ALERT,213.06,302.07,60.049,1547953204,"201051344000651","174011545737251",0.00,-15.00,0,300.57,303.88,0.0,0.0,0.000,1192084.3,1192084.3,10427,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953231,121607.00
01/19/2019 22:00,2,0.000,ALERT,213.29,304.48,60.043,1547953204,"201051344000594","174011545737251",0.00,-13.00,0,301.17,305.98,0.0,0.0,0.000,1206933.8,1206933.8,34239,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953232,121608.00
01/19/2019 22:00,2,0.000,ALERT,213.74,304.18,60.065,1547953204,"201051344000469","174011545737251",0.00,-13.00,0,300.57,305.38,0.0,0.0,0.000,1191260.6,1191260.6,2529,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953234,121609.00
01/19/2019 22:00,2,0.000,ALERT,213.29,303.28,60.054,1547953204,"201051344000585","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1206836.8,1206836.8,10461,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953236,121610.00
01/19/2019 22:00,2,0.000,ALERT,214.19,303.88,60.043,1547953204,"201051344000853","174011545737251",0.00,-13.00,0,301.47,305.68,0.0,0.0,0.000,1207148.9,1207148.9,2511,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953238,121611.00
01/19/2019 22:00,2,0.000,ALERT,213.29,303.58,60.049,1547953204,"201051344001145","174011545737251",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,1205886.3,1205886.3,10403,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953240,121612.00
01/19/2019 22:00,2,0.000,ALERT,213.06,302.98,60.054,1547953204,"201051344000438","174011545737251",0.00,-13.00,0,301.47,304.78,0.0,0.0,0.000,1199744.4,1199744.4,10431,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547953241,121613.00
01/19/2019 22:00,2,0.000,ALERT,212.61,302.98,60.038,1547953204,"201051344001135","174011545737251",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,1187986.3,1187986.3,10410,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953243,121614.00
01/19/2019 22:00,2,0.000,ALERT,213.74,304.18,60.033,1547953204,"201051344000983","174011545737251",0.00,-12.00,0,301.77,305.98,0.0,0.0,0.000,1206684.8,1206684.8,2512,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953245,121615.00
01/19/2019 22:00,2,0.000,ALERT,213.06,302.68,60.038,1547953204,"201051344001203","174011545737251",0.00,-13.00,0,300.87,305.98,0.0,0.0,0.000,1196874.7,1196874.7,10440,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953247,121616.00
01/19/2019 22:00,2,0.000,ALERT,213.06,303.58,60.038,1547953204,"201051344001230","174011545737251",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,1191333.0,1191333.0,10435,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953249,121617.00
01/19/2019 22:00,2,0.000,ALERT,212.83,303.28,60.043,1547953204,"201051344000646","174011545737251",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,1185973.1,1185973.1,10431,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547953251,121618.00
01/19/2019 22:00,2,0.000,ALERT,213.96,302.98,60.038,1547953204,"201051344000867","174011545737251",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,1187974.3,1187974.3,34272,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953252,121619.00
01/19/2019 22:00,2,0.000,ALERT,214.41,303.28,60.033,1547953204,"201051344000633","174011545737251",0.00,-12.00,0,299.97,305.38,0.0,0.0,0.000,1186903.3,1186903.3,34319,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953254,121620.00
01/19/2019 22:00,2,0.000,ALERT,212.61,302.98,60.043,1547953204,"201051344000955","174011545737251",0.00,-12.00,0,300.87,304.18,0.0,0.0,0.000,1204967.2,1204967.2,10427,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953256,121621.00
01/19/2019 22:00,2,0.000,ALERT,213.74,302.98,60.059,1547953204,"201051344000648","174011545737251",0.00,-14.00,0,300.57,305.38,0.0,0.0,0.000,1195112.5,1195112.5,34237,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953258,121622.00
01/19/2019 22:00,2,0.000,ALERT,213.96,303.88,60.043,1547953204,"201051344000645","174011545737251",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,1199423.1,1199423.1,34232,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953260,121623.00
01/19/2019 22:00,2,0.000,ALERT,213.74,304.48,60.038,1547953204,"201051344000569","174011545737251",0.00,-12.00,0,302.37,306.58,0.0,0.0,0.000,1216780.5,1216780.5,2497,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547953261,121624.00
01/19/2019 22:00,2,0.000,ALERT,213.96,303.28,60.038,1547953204,"179051228000119","174011545737251",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,3299.2,3299.2,2508,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547953263,121625.00
01/19/2019 22:15,2,0.000,ALERT,213.96,304.78,60.012,1547954104,"201051344000579","174011545737251",0.00,-12.00,0,302.68,307.18,0.0,0.0,0.000,1216207.9,1216207.9,2526,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954106,121626.00
01/19/2019 22:15,2,0.000,ALERT,213.06,302.37,60.033,1547954104,"201051344001025","174011545737251",0.00,-13.00,0,300.57,305.08,0.0,0.0,0.000,1200900.9,1200900.9,10443,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547954108,121627.00
01/19/2019 22:15,2,0.000,ALERT,213.06,303.28,60.033,1547954104,"201051344001093","174011545737251",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,1193114.5,1193114.5,10426,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954110,121628.00
01/19/2019 22:15,2,0.000,ALERT,213.96,304.18,60.012,1547954104,"201051344000458","174011545737251",0.00,-10.00,0,301.77,307.18,0.0,0.0,0.000,1202520.1,1202520.1,2521,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954112,121629.00
01/19/2019 22:15,2,0.000,ALERT,213.06,303.58,60.028,1547954104,"201051344000890","174011545737251",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,1197286.8,1197286.8,10423,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547954114,121630.00
01/19/2019 22:15,2,0.000,ALERT,213.74,303.88,60.001,1547954104,"201051344000988","174011545737251",0.00,-12.00,0,299.37,305.98,0.0,0.0,0.000,937883.9,937883.9,2551,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547954116,121631.00
01/19/2019 22:15,2,0.000,ALERT,213.74,304.48,60.017,1547954104,"201051344000582","174011545737251",0.00,-14.00,0,302.07,305.38,0.0,0.0,0.000,1177209.8,1177209.8,10391,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954117,121632.00
01/19/2019 22:15,2,0.000,ALERT,213.96,305.08,60.022,1547954104,"201051344000868","174011545737251",0.00,-12.00,0,302.68,306.88,0.0,0.0,0.000,1189265.4,1189265.4,34268,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954119,121633.00
01/19/2019 22:15,2,0.000,ALERT,214.41,304.78,60.022,1547954104,"201051344000576","174011545737251",0.00,-12.00,0,302.07,306.58,0.0,0.0,0.000,1202908.4,1202908.4,6702,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954121,121634.00
01/19/2019 22:15,2,0.000,ALERT,213.96,303.88,60.028,1547954104,"201051344001158","174011545737251",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,1182489.3,1182489.3,2528,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547954123,121635.00
01/19/2019 22:15,2,0.000,ALERT,213.29,302.98,60.017,1547954104,"201051344000917","174011545737251",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,1194110.3,1194110.3,10395,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547954125,121636.00
01/19/2019 22:15,2,0.000,ALERT,213.51,302.98,60.028,1547954104,"201051344000417","174011545737251",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,968982.3,968982.3,10489,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547954127,121637.00
01/19/2019 22:15,2,0.000,ALERT,213.51,303.28,60.012,1547954104,"201051344000685","174011545737251",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,1198407.7,1198407.7,10431,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954128,121638.00
01/19/2019 22:15,2,0.000,ALERT,213.29,302.68,60.059,1547954104,"201051344000651","174011545737251",0.00,-15.00,0,300.27,304.18,0.0,0.0,0.000,1192084.3,1192084.3,10429,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547954130,121639.00
01/19/2019 22:15,2,0.000,ALERT,213.51,304.78,60.022,1547954104,"201051344000594","174011545737251",0.00,-13.00,0,301.77,306.58,0.0,0.0,0.000,1206933.8,1206933.8,34241,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954132,121640.00
01/19/2019 22:15,2,0.000,ALERT,213.96,304.18,60.022,1547954104,"201051344000469","174011545737251",0.00,-14.00,0,301.17,306.28,0.0,0.0,0.000,1191260.6,1191260.6,2531,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547954134,121641.00
01/19/2019 22:15,2,0.000,ALERT,213.29,303.88,60.001,1547954104,"201051344000585","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1206836.8,1206836.8,10463,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954136,121642.00
01/19/2019 22:15,2,0.000,ALERT,214.41,303.88,59.990,1547954104,"201051344000853","174011545737251",0.00,-13.00,0,301.77,306.28,0.0,0.0,0.000,1207148.9,1207148.9,2513,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954138,121643.00
01/19/2019 22:15,2,0.000,ALERT,213.06,303.28,60.028,1547954104,"201051344001145","174011545737251",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,1205886.3,1205886.3,10405,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954140,121644.00
01/19/2019 22:15,2,0.000,ALERT,213.06,303.28,60.022,1547954104,"201051344000438","174011545737251",0.00,-13.00,0,301.17,305.08,0.0,0.0,0.000,1199744.4,1199744.4,10433,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547954141,121645.00
01/19/2019 22:15,2,0.000,ALERT,212.83,303.28,60.012,1547954104,"201051344001135","174011545737251",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,1187986.3,1187986.3,10412,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954143,121646.00
01/19/2019 22:15,2,0.000,ALERT,213.74,303.88,60.017,1547954104,"201051344000983","174011545737251",0.00,-12.00,0,302.37,306.58,0.0,0.0,0.000,1206684.8,1206684.8,2514,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954145,121647.00
01/19/2019 22:15,2,0.000,ALERT,213.06,302.68,60.012,1547954104,"201051344001203","174011545737251",0.00,-13.00,0,300.87,305.98,0.0,0.0,0.000,1196874.7,1196874.7,10442,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954147,121648.00
01/19/2019 22:15,2,0.000,ALERT,213.06,303.58,60.054,1547954104,"201051344001230","174011545737251",0.00,-12.00,0,301.47,304.78,0.0,0.0,0.000,1191333.0,1191333.0,10437,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547954149,121649.00
