ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 22:15,2,0.000,ALERT,212.83,303.28,60.006,1547954104,"201051344000646","174011545737251",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,1185973.1,1185973.1,10433,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954150,121650.00
01/19/2019 22:15,2,0.000,ALERT,213.96,303.28,60.012,1547954104,"201051344000867","174011545737251",0.00,-12.00,0,300.87,306.58,0.0,0.0,0.000,1187974.3,1187974.3,34274,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954152,121651.00
01/19/2019 22:15,2,0.000,ALERT,214.64,303.88,60.038,1547954104,"201051344000633","174011545737251",0.00,-12.00,0,300.27,305.98,0.0,0.0,0.000,1186903.3,1186903.3,34321,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954154,121652.00
01/19/2019 22:15,2,0.000,ALERT,212.61,303.28,60.006,1547954104,"201051344000955","174011545737251",0.00,-12.00,0,301.17,304.48,0.0,0.0,0.000,1204967.2,1204967.2,10429,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954156,121653.00
01/19/2019 22:15,2,0.000,ALERT,213.96,303.28,60.001,1547954104,"201051344000648","174011545737251",0.00,-14.00,0,301.17,306.28,0.0,0.0,0.000,1195112.5,1195112.5,34239,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954158,121654.00
01/19/2019 22:15,2,0.000,ALERT,214.19,303.88,60.001,1547954104,"201051344000645","174011545737251",0.00,-11.50,0,301.77,306.28,0.0,0.0,0.000,1199423.1,1199423.1,34234,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954160,121655.00
01/19/2019 22:15,2,0.000,ALERT,213.96,304.78,59.975,1547954104,"201051344000569","174011545737251",0.00,-12.00,0,302.68,307.18,0.0,0.0,0.000,1216780.5,1216780.5,2499,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547954161,121656.00
01/19/2019 22:15,2,0.000,ALERT,214.19,303.58,59.996,1547954104,"179051228000119","174011545737251",0.00,-11.00,0,300.27,305.68,0.0,0.0,0.000,3299.2,3299.2,2510,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547954163,121657.00
01/19/2019 22:30,2,0.000,ALERT,213.96,304.48,60.012,1547955004,"201051344000579","174011545737251",0.00,-12.00,0,302.98,307.18,0.0,0.0,0.000,1216207.9,1216207.9,2528,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955006,121658.00
01/19/2019 22:30,2,0.000,ALERT,212.61,301.77,60.017,1547955004,"201051344001025","174011545737251",0.00,-13.00,0,300.87,305.68,0.0,0.0,0.000,1200900.9,1200900.9,10445,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955008,121659.00
01/19/2019 22:30,2,0.000,ALERT,212.83,302.37,60.012,1547955004,"201051344001093","174011545737251",0.00,-11.00,0,301.47,305.08,0.0,0.0,0.000,1193114.5,1193114.5,10428,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955010,121660.00
01/19/2019 22:30,2,0.000,ALERT,213.74,303.88,59.969,1547955004,"201051344000458","174011545737251",0.00,-10.00,0,302.37,306.88,0.0,0.0,0.000,1202520.1,1202520.1,2523,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955012,121661.00
01/19/2019 22:30,2,0.000,ALERT,212.61,302.68,59.975,1547955004,"201051344000890","174011545737251",0.00,-12.00,0,301.77,305.98,0.0,0.0,0.000,1197286.8,1197286.8,10425,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955013,121662.00
01/19/2019 22:30,2,0.000,ALERT,213.74,303.88,60.017,1547955004,"201051344000988","174011545737251",0.00,-12.00,0,299.97,305.68,0.0,0.0,0.000,937883.9,937883.9,2553,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955015,121663.00
01/19/2019 22:30,2,0.000,ALERT,213.29,303.28,60.006,1547955004,"201051344000582","174011545737251",0.00,-14.00,0,302.37,305.98,0.0,0.0,0.000,1177209.8,1177209.8,10393,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955017,121664.00
01/19/2019 22:30,2,0.000,ALERT,213.96,304.78,59.964,1547955004,"201051344000868","174011545737251",0.00,-12.00,0,302.68,306.88,0.0,0.0,0.000,1189265.4,1189265.4,34270,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955019,121665.00
01/19/2019 22:30,2,0.000,ALERT,214.41,304.48,59.996,1547955004,"201051344000576","174011545737251",0.00,-13.00,0,302.68,306.28,0.0,0.0,0.000,1202908.4,1202908.4,6704,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955021,121666.00
01/19/2019 22:30,2,0.000,ALERT,213.74,303.28,60.001,1547955004,"201051344001158","174011545737251",0.00,-14.00,0,302.07,305.98,0.0,0.0,0.000,1182489.3,1182489.3,2530,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955022,121667.00
01/19/2019 22:30,2,0.000,ALERT,213.06,302.07,60.006,1547955004,"201051344000917","174011545737251",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,1194110.3,1194110.3,10397,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955024,121668.00
01/19/2019 22:30,2,0.000,ALERT,213.06,302.07,59.996,1547955004,"201051344000417","174011545737251",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,968982.3,968982.3,10491,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955026,121669.00
01/19/2019 22:30,2,0.000,ALERT,213.29,302.37,60.001,1547955004,"201051344000685","174011545737251",0.00,-13.00,0,301.17,305.08,0.0,0.0,0.000,1198407.7,1198407.7,10433,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955028,121670.00
01/19/2019 22:30,2,0.000,ALERT,212.83,301.47,60.006,1547955004,"201051344000651","174011545737251",0.00,-15.00,0,300.87,304.48,0.0,0.0,0.000,1192084.3,1192084.3,10431,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955030,121671.00
01/19/2019 22:30,2,0.000,ALERT,213.74,304.78,60.006,1547955004,"201051344000594","174011545737251",0.00,-13.00,0,302.07,306.58,0.0,0.0,0.000,1206933.8,1206933.8,34243,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955032,121672.00
01/19/2019 22:30,2,0.000,ALERT,214.19,304.48,59.980,1547955004,"201051344000469","174011545737251",0.00,-13.00,0,301.17,305.98,0.0,0.0,0.000,1191260.6,1191260.6,2533,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955033,121673.00
01/19/2019 22:30,2,0.000,ALERT,212.83,302.68,60.012,1547955004,"201051344000585","174011545737251",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,1206836.8,1206836.8,10465,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955035,121674.00
01/19/2019 22:30,2,0.000,ALERT,214.64,304.18,59.990,1547955004,"201051344000853","174011545737251",0.00,-13.00,0,302.07,306.28,0.0,0.0,0.000,1207148.9,1207148.9,2515,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955037,121675.00
01/19/2019 22:30,2,0.000,ALERT,213.06,302.68,60.006,1547955004,"201051344001145","174011545737251",0.00,-12.00,0,301.77,305.68,0.0,0.0,0.000,1205886.3,1205886.3,10407,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955039,121676.00
01/19/2019 22:30,2,0.000,ALERT,212.83,302.37,60.017,1547955004,"201051344000438","174011545737251",0.00,-14.00,0,301.47,305.38,0.0,0.0,0.000,1199744.4,1199744.4,10435,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955041,121677.00
01/19/2019 22:30,2,0.000,ALERT,212.38,302.37,60.006,1547955004,"201051344001135","174011545737251",0.00,-12.00,0,301.47,305.68,0.0,0.0,0.000,1187986.3,1187986.3,10414,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955043,121678.00
01/19/2019 22:30,2,0.000,ALERT,213.74,304.18,59.980,1547955004,"201051344000983","174011545737251",0.00,-12.00,0,302.37,306.58,0.0,0.0,0.000,1206684.8,1206684.8,2516,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955044,121679.00
01/19/2019 22:30,2,0.000,ALERT,212.83,302.07,60.017,1547955004,"201051344001203","174011545737251",0.00,-13.00,0,300.57,306.58,0.0,0.0,0.000,1196874.7,1196874.7,10444,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955046,121680.00
01/19/2019 22:30,2,0.000,ALERT,212.61,302.68,60.017,1547955004,"201051344001230","174011545737251",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,1191333.0,1191333.0,10439,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955048,121681.00
01/19/2019 22:30,2,0.000,ALERT,212.61,302.07,60.012,1547955004,"201051344000646","174011545737251",0.00,-13.00,0,300.87,305.08,0.0,0.0,0.000,1185973.1,1185973.1,10435,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955050,121682.00
01/19/2019 22:30,2,0.000,ALERT,214.19,303.58,60.001,1547955004,"201051344000867","174011545737251",0.00,-11.50,0,301.17,306.28,0.0,0.0,0.000,1187974.3,1187974.3,34276,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955052,121683.00
01/19/2019 22:30,2,0.000,ALERT,214.64,304.18,60.022,1547955004,"201051344000633","174011545737251",0.00,-12.00,0,300.57,305.68,0.0,0.0,0.000,1186903.3,1186903.3,34323,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955054,121684.00
01/19/2019 22:30,2,0.000,ALERT,212.38,302.37,60.017,1547955004,"201051344000955","174011545737251",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,1204967.2,1204967.2,10431,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955055,121685.00
01/19/2019 22:30,2,0.000,ALERT,213.96,302.98,60.028,1547955004,"201051344000648","174011545737251",0.00,-14.00,0,301.47,305.98,0.0,0.0,0.000,1195112.5,1195112.5,34241,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955057,121686.00
01/19/2019 22:30,2,0.000,ALERT,214.19,303.88,60.022,1547955004,"201051344000645","174011545737251",0.00,-11.50,0,302.37,306.28,0.0,0.0,0.000,1199423.1,1199423.1,34236,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955059,121687.00
01/19/2019 22:30,2,0.000,ALERT,213.96,304.48,60.017,1547955004,"201051344000569","174011545737251",0.00,-12.00,0,302.98,307.18,0.0,0.0,0.000,1216780.5,1216780.5,2501,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955061,121688.00
01/19/2019 22:30,2,0.000,ALERT,213.96,303.28,60.022,1547955004,"179051228000119","174011545737251",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,3299.2,3299.2,2512,0,0,0,L,46974696,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547955063,121689.00
01/19/2019 22:45,2,0.000,ALERT,213.96,304.78,60.028,1547955903,"201051344000579","174011545737251",0.00,-12.00,0,302.68,307.18,0.0,0.0,0.000,1216207.9,1216207.9,2530,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955906,121690.00
01/19/2019 22:45,2,0.000,ALERT,212.61,302.07,60.049,1547955903,"201051344001025","174011545737251",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,1200900.9,1200900.9,10447,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955907,121691.00
01/19/2019 22:45,2,0.000,ALERT,212.83,302.68,60.033,1547955903,"201051344001093","174011545737251",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,1193114.5,1193114.5,10430,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955909,121692.00
01/19/2019 22:45,2,0.000,ALERT,213.74,303.88,60.001,1547955903,"201051344000458","174011545737251",0.00,-10.00,0,301.77,306.88,0.0,0.0,0.000,1202520.1,1202520.1,2525,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955911,121693.00
01/19/2019 22:45,2,0.000,ALERT,212.61,302.98,60.054,1547955903,"201051344000890","174011545737251",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,1197286.8,1197286.8,10427,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955913,121694.00
01/19/2019 22:45,2,0.000,ALERT,213.74,304.18,60.028,1547955903,"201051344000988","174011545737251",0.00,-11.50,0,299.37,305.68,0.0,0.0,0.000,937883.9,937883.9,2555,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955915,121695.00
01/19/2019 22:45,2,0.000,ALERT,213.06,303.58,60.017,1547955903,"201051344000582","174011545737251",0.00,-14.00,0,301.47,304.78,0.0,0.0,0.000,1177209.8,1177209.8,10395,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955917,121696.00
01/19/2019 22:45,2,0.000,ALERT,213.96,305.38,60.028,1547955903,"201051344000868","174011545737251",0.00,-11.50,0,302.98,306.88,0.0,0.0,0.000,1189265.4,1189265.4,34272,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955918,121697.00
01/19/2019 22:45,2,0.000,ALERT,214.41,305.68,60.028,1547955903,"201051344000576","174011545737251",0.00,-11.50,0,302.37,306.58,0.0,0.0,0.000,1202908.4,1202908.4,6706,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955920,121698.00
01/19/2019 22:45,2,0.000,ALERT,214.19,305.08,60.017,1547955903,"201051344001158","174011545737251",0.00,-14.00,0,302.07,305.98,0.0,0.0,0.000,1182489.3,1182489.3,2532,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955922,121699.00
01/19/2019 22:45,2,0.000,ALERT,213.06,302.37,60.065,1547955903,"201051344000917","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1194110.3,1194110.3,10399,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955924,121700.00
01/19/2019 22:45,2,0.000,ALERT,213.06,302.07,60.022,1547955903,"201051344000417","174011545737251",0.00,-13.00,0,300.27,303.58,0.0,0.0,0.000,968982.3,968982.3,10493,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955926,121701.00
01/19/2019 22:45,2,0.000,ALERT,213.06,302.68,60.028,1547955903,"201051344000685","174011545737251",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,1198407.7,1198407.7,10435,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955928,121702.00
01/19/2019 22:45,2,0.000,ALERT,212.83,302.07,60.028,1547955903,"201051344000651","174011545737251",0.00,-15.00,0,299.97,303.58,0.0,0.0,0.000,1192084.3,1192084.3,10433,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955930,121703.00
01/19/2019 22:45,2,0.000,ALERT,213.51,305.08,60.006,1547955903,"201051344000594","174011545737251",0.00,-13.00,0,301.47,306.58,0.0,0.0,0.000,1206933.8,1206933.8,34245,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955931,121704.00
01/19/2019 22:45,2,0.000,ALERT,214.19,305.08,60.038,1547955903,"201051344000469","174011545737251",0.00,-13.00,0,301.47,306.28,0.0,0.0,0.000,1191260.6,1191260.6,2535,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955933,121705.00
01/19/2019 22:45,2,0.000,ALERT,213.06,302.68,60.017,1547955903,"201051344000585","174011545737251",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,1206836.8,1206836.8,10467,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955935,121706.00
01/19/2019 22:45,2,0.000,ALERT,214.64,304.78,60.022,1547955903,"201051344000853","174011545737251",0.00,-12.00,0,302.37,306.28,0.0,0.0,0.000,1207148.9,1207148.9,2517,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955937,121707.00
01/19/2019 22:45,2,0.000,ALERT,213.29,302.98,60.022,1547955903,"201051344001145","174011545737251",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,1205886.3,1205886.3,10409,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955939,121708.00
01/19/2019 22:45,2,0.000,ALERT,213.06,302.68,60.028,1547955903,"201051344000438","174011545737251",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,1199744.4,1199744.4,10437,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955941,121709.00
01/19/2019 22:45,2,0.000,ALERT,212.61,302.68,60.017,1547955903,"201051344001135","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1187986.3,1187986.3,10416,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955942,121710.00
01/19/2019 22:45,2,0.000,ALERT,213.96,305.38,60.006,1547955903,"201051344000983","174011545737251",0.00,-12.00,0,302.37,306.58,0.0,0.0,0.000,1206684.8,1206684.8,2518,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955944,121711.00
01/19/2019 22:45,2,0.000,ALERT,212.83,302.07,60.022,1547955903,"201051344001203","174011545737251",0.00,-13.00,0,300.27,305.38,0.0,0.0,0.000,1196874.7,1196874.7,10446,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955946,121712.00
01/19/2019 22:45,2,0.000,ALERT,213.06,302.98,60.022,1547955903,"201051344001230","174011545737251",0.00,-12.00,0,300.87,304.18,0.0,0.0,0.000,1191333.0,1191333.0,10441,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955948,121713.00
01/19/2019 22:45,2,0.000,ALERT,212.83,302.37,60.028,1547955903,"201051344000646","174011545737251",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,1185973.1,1185973.1,10437,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955950,121714.00
01/19/2019 22:45,2,0.000,ALERT,214.19,303.88,60.012,1547955903,"201051344000867","174011545737251",0.00,-11.00,0,301.47,306.58,0.0,0.0,0.000,1187974.3,1187974.3,34278,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955951,121715.00
01/19/2019 22:45,2,0.000,ALERT,214.87,304.48,60.022,1547955903,"201051344000633","174011545737251",0.00,-13.00,0,300.57,305.98,0.0,0.0,0.000,1186903.3,1186903.3,34325,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955953,121716.00
01/19/2019 22:45,2,0.000,ALERT,212.61,302.68,60.022,1547955903,"201051344000955","174011545737251",0.00,-13.00,0,300.57,303.88,0.0,0.0,0.000,1204967.2,1204967.2,10433,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955955,121717.00
01/19/2019 22:45,2,0.000,ALERT,214.19,303.88,60.022,1547955903,"201051344000648","174011545737251",0.00,-14.00,0,300.87,306.28,0.0,0.0,0.000,1195112.5,1195112.5,34243,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955957,121718.00
01/19/2019 22:45,2,0.000,ALERT,214.41,304.78,60.022,1547955903,"201051344000645","174011545737251",0.00,-11.50,0,302.07,306.28,0.0,0.0,0.000,1199423.1,1199423.1,34238,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547955959,121719.00
01/19/2019 22:45,2,0.000,ALERT,213.96,305.38,60.017,1547955903,"201051344000569","174011545737251",0.00,-12.00,0,302.68,307.18,0.0,0.0,0.000,1216780.5,1216780.5,2503,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547955961,121720.00
01/19/2019 22:45,2,0.000,ALERT,214.41,304.18,60.017,1547955903,"179051228000119","174011545737251",0.00,-11.00,0,299.97,305.38,0.0,0.0,0.000,3299.2,3299.2,2514,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547955962,121721.00
01/19/2019 23:00,2,0.000,ALERT,213.06,303.58,60.028,1547956804,"201051344000579","174011545737251",0.00,-12.00,0,302.37,306.88,0.0,0.0,0.000,1216207.9,1216207.9,2532,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956806,121722.00
01/19/2019 23:00,2,0.000,ALERT,212.16,301.47,60.012,1547956804,"201051344001025","174011545737251",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,1200900.9,1200900.9,10449,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956808,121723.00
01/19/2019 23:00,2,0.000,ALERT,212.38,302.37,59.996,1547956804,"201051344001093","174011545737251",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,1193114.5,1193114.5,10432,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956809,121724.00
01/19/2019 23:00,2,0.000,ALERT,213.06,302.98,60.033,1547956804,"201051344000458","174011545737251",0.00,-10.00,0,301.47,306.88,0.0,0.0,0.000,1202520.1,1202520.1,2527,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956811,121725.00
01/19/2019 23:00,2,0.000,ALERT,212.16,302.68,60.043,1547956804,"201051344000890","174011545737251",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,1197286.8,1197286.8,10429,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547956813,121726.00
01/19/2019 23:00,2,0.000,ALERT,213.06,302.98,59.996,1547956804,"201051344000988","174011545737251",0.00,-12.00,0,299.07,305.98,0.0,0.0,0.000,937883.9,937883.9,2557,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956815,121727.00
01/19/2019 23:00,2,0.000,ALERT,212.83,303.58,59.990,1547956804,"201051344000582","174011545737251",0.00,-14.00,0,301.17,305.08,0.0,0.0,0.000,1177209.8,1177209.8,10397,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956817,121728.00
01/19/2019 23:00,2,0.000,ALERT,213.06,303.88,60.017,1547956804,"201051344000868","174011545737251",0.00,-11.00,0,302.37,307.48,0.0,0.0,0.000,1189265.4,1189265.4,34274,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547956819,121729.00
01/19/2019 23:00,2,0.000,ALERT,213.74,303.88,59.985,1547956804,"201051344000576","174011545737251",0.00,-11.50,0,301.77,306.88,0.0,0.0,0.000,1202908.4,1202908.4,6708,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956820,121730.00
01/19/2019 23:00,2,0.000,ALERT,213.29,303.28,59.969,1547956804,"201051344001158","174011545737251",0.00,-14.00,0,301.17,306.58,0.0,0.0,0.000,1182489.3,1182489.3,2534,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956822,121731.00
01/19/2019 23:00,2,0.000,ALERT,212.61,302.07,60.012,1547956804,"201051344000917","174011545737251",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,1194110.3,1194110.3,10401,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956824,121732.00
01/19/2019 23:00,2,0.000,ALERT,212.61,302.07,60.022,1547956804,"201051344000417","174011545737251",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,968982.3,968982.3,10495,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956826,121733.00
01/19/2019 23:00,2,0.000,ALERT,212.83,302.68,59.996,1547956804,"201051344000685","174011545737251",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,1198407.7,1198407.7,10437,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956828,121734.00
01/19/2019 23:00,2,0.000,ALERT,212.61,301.77,60.001,1547956804,"201051344000651","174011545737251",0.00,-15.00,0,299.97,303.58,0.0,0.0,0.000,1192084.3,1192084.3,10435,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547956830,121735.00
01/19/2019 23:00,2,0.000,ALERT,212.83,303.28,60.006,1547956804,"201051344000594","174011545737251",0.00,-13.00,0,301.47,306.58,0.0,0.0,0.000,1206933.8,1206933.8,34247,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956831,121736.00
01/19/2019 23:00,2,0.000,ALERT,213.29,302.98,60.028,1547956804,"201051344000469","174011545737251",0.00,-14.00,0,300.87,306.58,0.0,0.0,0.000,1191260.6,1191260.6,2537,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956833,121737.00
01/19/2019 23:00,2,0.000,ALERT,212.61,302.68,60.049,1547956804,"201051344000585","174011545737251",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,1206836.8,1206836.8,10469,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956835,121738.00
01/19/2019 23:00,2,0.000,ALERT,213.74,302.68,60.006,1547956804,"201051344000853","174011545737251",0.00,-13.00,0,301.47,306.58,0.0,0.0,0.000,1207148.9,1207148.9,2519,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956837,121739.00
01/19/2019 23:00,2,0.000,ALERT,212.83,302.68,60.001,1547956804,"201051344001145","174011545737251",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,1205886.3,1205886.3,10411,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956839,121740.00
01/19/2019 23:00,2,0.000,ALERT,212.61,302.37,60.006,1547956804,"201051344000438","174011545737251",0.00,-14.00,0,300.57,304.48,0.0,0.0,0.000,1199744.4,1199744.4,10439,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956841,121741.00
01/19/2019 23:00,2,0.000,ALERT,212.16,302.37,60.012,1547956804,"201051344001135","174011545737251",0.00,-13.00,0,300.57,304.78,0.0,0.0,0.000,1187986.3,1187986.3,10418,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956843,121742.00
01/19/2019 23:00,2,0.000,ALERT,213.06,302.68,60.001,1547956804,"201051344000983","174011545737251",0.00,-12.00,0,301.77,306.88,0.0,0.0,0.000,1206684.8,1206684.8,2520,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547956844,121743.00
01/19/2019 23:00,2,0.000,ALERT,212.38,301.77,60.012,1547956804,"201051344001203","174011545737251",0.00,-13.00,0,300.27,305.68,0.0,0.0,0.000,1196874.7,1196874.7,10448,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956846,121744.00
01/19/2019 23:00,2,0.000,ALERT,212.38,302.68,60.012,1547956804,"201051344001230","174011545737251",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,1191333.0,1191333.0,10443,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547956848,121745.00
01/19/2019 23:00,2,0.000,ALERT,212.16,302.07,60.012,1547956804,"201051344000646","174011545737251",0.00,-14.00,0,299.97,303.88,0.0,0.0,0.000,1185973.1,1185973.1,10439,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547956850,121746.00
01/19/2019 23:00,2,0.000,ALERT,213.29,302.07,59.990,1547956804,"201051344000867","174011545737251",0.00,-11.50,0,300.87,306.58,0.0,0.0,0.000,1187974.3,1187974.3,34280,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956852,121747.00
01/19/2019 23:00,2,0.000,ALERT,213.74,302.37,60.022,1547956804,"201051344000633","174011545737251",0.00,-13.00,0,299.97,305.98,0.0,0.0,0.000,1186903.3,1186903.3,34327,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956854,121748.00
01/19/2019 23:00,2,0.000,ALERT,212.16,302.37,60.017,1547956804,"201051344000955","174011545737251",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,1204967.2,1204967.2,10435,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956856,121749.00
01/19/2019 23:00,2,0.000,ALERT,213.06,301.47,59.985,1547956804,"201051344000648","174011545737251",0.00,-14.00,0,300.87,306.28,0.0,0.0,0.000,1195112.5,1195112.5,34245,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956857,121750.00
01/19/2019 23:00,2,0.000,ALERT,213.51,302.37,60.017,1547956804,"201051344000645","174011545737251",0.00,-11.50,0,301.77,306.58,0.0,0.0,0.000,1199423.1,1199423.1,34240,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956859,121751.00
01/19/2019 23:00,2,0.000,ALERT,213.06,303.28,60.054,1547956804,"201051344000569","174011545737251",0.00,-12.00,0,302.37,307.48,0.0,0.0,0.000,1216780.5,1216780.5,2505,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547956861,121752.00
01/19/2019 23:00,2,0.000,ALERT,213.29,302.07,60.054,1547956804,"179051228000119","174011545737251",0.00,-11.00,0,300.27,305.98,0.0,0.0,0.000,3299.2,3299.2,2516,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547956863,121753.00
01/19/2019 23:15,2,0.000,ALERT,213.06,303.88,60.006,1547957705,"201051344000579","174011545737251",0.00,-12.00,0,301.77,306.28,0.0,0.0,0.000,1216207.9,1216207.9,2534,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957707,121754.00
01/19/2019 23:15,2,0.000,ALERT,212.61,302.37,60.012,1547957705,"201051344001025","174011545737251",0.00,-14.00,0,299.67,304.78,0.0,0.0,0.000,1200900.9,1200900.9,10451,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957709,121755.00
01/19/2019 23:15,2,0.000,ALERT,212.61,303.28,59.969,1547957705,"201051344001093","174011545737251",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,1193114.5,1193114.5,10434,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957711,121756.00
01/19/2019 23:15,2,0.000,ALERT,212.83,302.98,60.006,1547957705,"201051344000458","174011545737251",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,1202520.1,1202520.1,2529,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547957712,121757.00
01/19/2019 23:15,2,0.000,ALERT,212.61,303.28,60.012,1547957705,"201051344000890","174011545737251",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,1197286.8,1197286.8,10431,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957714,121758.00
01/19/2019 23:15,2,0.000,ALERT,212.83,302.98,60.006,1547957705,"201051344000988","174011545737251",0.00,-12.00,0,298.47,304.78,0.0,0.0,0.000,937883.9,937883.9,2559,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957716,121759.00
01/19/2019 23:15,2,0.000,ALERT,213.06,303.88,59.990,1547957705,"201051344000582","174011545737251",0.00,-14.00,0,301.47,305.08,0.0,0.0,0.000,1177209.8,1177209.8,10399,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957718,121760.00
01/19/2019 23:15,2,0.000,ALERT,213.06,303.88,60.006,1547957705,"201051344000868","174011545737251",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,1189265.4,1189265.4,34276,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547957720,121761.00
01/19/2019 23:15,2,0.000,ALERT,213.51,303.88,60.006,1547957705,"201051344000576","174011545737251",0.00,-12.00,0,301.47,305.68,0.0,0.0,0.000,1202908.4,1202908.4,6710,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957721,121762.00
01/19/2019 23:15,2,0.000,ALERT,213.29,303.28,59.985,1547957705,"201051344001158","174011545737251",0.00,-14.00,0,300.87,305.08,0.0,0.0,0.000,1182489.3,1182489.3,2536,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547957723,121763.00
01/19/2019 23:15,2,0.000,ALERT,212.83,302.37,60.012,1547957705,"201051344000917","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,1194110.3,1194110.3,10403,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547957725,121764.00
01/19/2019 23:15,2,0.000,ALERT,212.83,302.37,60.001,1547957705,"201051344000417","174011545737251",0.00,-12.00,0,300.27,303.58,0.0,0.0,0.000,968982.3,968982.3,10497,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957727,121765.00
01/19/2019 23:15,2,0.000,ALERT,213.06,302.98,60.006,1547957705,"201051344000685","174011545737251",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,1198407.7,1198407.7,10439,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957729,121766.00
01/19/2019 23:15,2,0.000,ALERT,212.83,302.37,60.001,1547957705,"201051344000651","174011545737251",0.00,-15.00,0,300.27,303.88,0.0,0.0,0.000,1192084.3,1192084.3,10437,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957731,121767.00
01/19/2019 23:15,2,0.000,ALERT,212.83,303.88,60.001,1547957705,"201051344000594","174011545737251",0.00,-13.00,0,300.57,305.68,0.0,0.0,0.000,1206933.8,1206933.8,34249,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957733,121768.00
01/19/2019 23:15,2,0.000,ALERT,213.29,303.58,59.996,1547957705,"201051344000469","174011545737251",0.00,-14.00,0,299.97,305.08,0.0,0.0,0.000,1191260.6,1191260.6,2539,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957734,121769.00
01/19/2019 23:15,2,0.000,ALERT,212.83,303.28,60.038,1547957705,"201051344000585","174011545737251",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,1206836.8,1206836.8,10471,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957736,121770.00
01/19/2019 23:15,2,0.000,ALERT,213.74,303.58,60.012,1547957705,"201051344000853","174011545737251",0.00,-13.00,0,300.87,305.38,0.0,0.0,0.000,1207148.9,1207148.9,2521,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957738,121771.00
01/19/2019 23:15,2,0.000,ALERT,213.06,302.98,60.006,1547957705,"201051344001145","174011545737251",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,1205886.3,1205886.3,10413,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547957740,121772.00
01/19/2019 23:15,2,0.000,ALERT,212.61,302.98,60.022,1547957705,"201051344000438","174011545737251",0.00,-14.00,0,300.57,304.48,0.0,0.0,0.000,1199744.4,1199744.4,10441,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547957742,121773.00
01/19/2019 23:15,2,0.000,ALERT,212.38,302.98,60.012,1547957705,"201051344001135","174011545737251",0.00,-13.00,0,300.57,304.78,0.0,0.0,0.000,1187986.3,1187986.3,10420,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957744,121774.00
01/19/2019 23:15,2,0.000,ALERT,213.06,303.28,60.006,1547957705,"201051344000983","174011545737251",0.00,-12.00,0,300.87,305.68,0.0,0.0,0.000,1206684.8,1206684.8,2522,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957745,121775.00
01/19/2019 23:15,2,0.000,ALERT,212.83,302.37,60.006,1547957705,"201051344001203","174011545737251",0.00,-14.00,0,300.27,305.68,0.0,0.0,0.000,1196874.7,1196874.7,10450,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547957747,121776.00
01/19/2019 23:15,2,0.000,ALERT,212.83,303.28,60.012,1547957705,"201051344001230","174011545737251",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,1191333.0,1191333.0,10445,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957749,121777.00
01/19/2019 23:15,2,0.000,ALERT,212.38,302.68,60.012,1547957705,"201051344000646","174011545737251",0.00,-14.00,0,299.97,304.18,0.0,0.0,0.000,1185973.1,1185973.1,10441,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957751,121778.00
01/19/2019 23:15,2,0.000,ALERT,213.51,302.68,60.012,1547957705,"201051344000867","174011545737251",0.00,-11.50,0,299.97,305.68,0.0,0.0,0.000,1187974.3,1187974.3,34282,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957753,121779.00
01/19/2019 23:15,2,0.000,ALERT,213.96,303.28,60.012,1547957705,"201051344000633","174011545737251",0.00,-13.00,0,299.07,304.78,0.0,0.0,0.000,1186903.3,1186903.3,34329,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957754,121780.00
01/19/2019 23:15,2,0.000,ALERT,212.38,302.68,60.006,1547957705,"201051344000955","174011545737251",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,1204967.2,1204967.2,10437,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957756,121781.00
01/19/2019 23:15,2,0.000,ALERT,213.29,302.37,60.012,1547957705,"201051344000648","174011545737251",0.00,-14.00,0,299.67,305.08,0.0,0.0,0.000,1195112.5,1195112.5,34247,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547957758,121782.00
01/19/2019 23:15,2,0.000,ALERT,213.51,303.28,59.964,1547957705,"201051344000645","174011545737251",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,1199423.1,1199423.1,34242,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547957760,121783.00
01/19/2019 23:15,2,0.000,ALERT,213.06,303.58,59.996,1547957705,"201051344000569","174011545737251",0.00,-12.00,0,301.47,306.28,0.0,0.0,0.000,1216780.5,1216780.5,2507,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547957762,121784.00
01/19/2019 23:15,2,0.000,ALERT,213.51,302.68,60.001,1547957705,"179051228000119","174011545737251",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,3299.2,3299.2,2518,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547957764,121785.00
01/19/2019 23:30,2,0.000,ALERT,213.51,304.78,60.028,1547958604,"201051344000579","174011545737251",0.00,-12.00,0,301.77,306.58,0.0,0.0,0.000,1216207.9,1216207.9,2536,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958606,121786.00
01/19/2019 23:30,2,0.000,ALERT,213.06,302.68,60.033,1547958604,"201051344001025","174011545737251",0.00,-14.00,0,300.57,305.08,0.0,0.0,0.000,1200900.9,1200900.9,10453,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958608,121787.00
01/19/2019 23:30,2,0.000,ALERT,213.06,303.28,60.006,1547958604,"201051344001093","174011545737251",0.00,-11.50,0,301.17,304.48,0.0,0.0,0.000,1193114.5,1193114.5,10436,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958610,121788.00
01/19/2019 23:30,2,0.000,ALERT,213.29,303.88,60.049,1547958604,"201051344000458","174011545737251",0.00,-11.00,0,301.47,306.58,0.0,0.0,0.000,1202520.1,1202520.1,2531,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958612,121789.00
01/19/2019 23:30,2,0.000,ALERT,213.06,303.58,60.028,1547958604,"201051344000890","174011545737251",0.00,-12.00,0,301.47,305.68,0.0,0.0,0.000,1197286.8,1197286.8,10433,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958613,121790.00
01/19/2019 23:30,2,0.000,ALERT,213.29,303.58,60.028,1547958604,"201051344000988","174011545737251",0.00,-12.00,0,298.77,305.38,0.0,0.0,0.000,937883.9,937883.9,2561,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958615,121791.00
01/19/2019 23:30,2,0.000,ALERT,213.74,304.48,59.990,1547958604,"201051344000582","174011545737251",0.00,-14.00,0,302.07,305.68,0.0,0.0,0.000,1177209.8,1177209.8,10401,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547958617,121792.00
01/19/2019 23:30,2,0.000,ALERT,213.29,304.48,60.006,1547958604,"201051344000868","174011545737251",0.00,-11.50,0,302.07,306.58,0.0,0.0,0.000,1189265.4,1189265.4,34278,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958619,121793.00
