ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/19/2019 23:30,2,0.000,ALERT,213.74,304.18,60.017,1547958604,"201051344000576","174011545737251",0.00,-12.00,0,301.77,305.98,0.0,0.0,0.000,1202908.4,1202908.4,6712,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958621,121794.00
01/19/2019 23:30,2,0.000,ALERT,213.51,304.18,60.028,1547958604,"201051344001158","174011545737251",0.00,-14.00,0,301.17,305.68,0.0,0.0,0.000,1182489.3,1182489.3,2538,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958622,121795.00
01/19/2019 23:30,2,0.000,ALERT,213.29,302.68,60.017,1547958604,"201051344000917","174011545737251",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,1194110.3,1194110.3,10405,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958624,121796.00
01/19/2019 23:30,2,0.000,ALERT,213.29,302.68,60.022,1547958604,"201051344000417","174011545737251",0.00,-13.00,0,300.57,303.88,0.0,0.0,0.000,968982.3,968982.3,10499,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958626,121797.00
01/19/2019 23:30,2,0.000,ALERT,213.29,302.98,60.028,1547958604,"201051344000685","174011545737251",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,1198407.7,1198407.7,10441,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547958628,121798.00
01/19/2019 23:30,2,0.000,ALERT,213.06,302.07,60.033,1547958604,"201051344000651","174011545737251",0.00,-15.00,0,300.57,303.88,0.0,0.0,0.000,1192084.3,1192084.3,10439,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958630,121799.00
01/19/2019 23:30,2,0.000,ALERT,212.83,305.08,60.054,1547958604,"201051344000594","174011545737251",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,1206933.8,1206933.8,34251,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958632,121800.00
01/19/2019 23:30,2,0.000,ALERT,213.51,304.18,60.012,1547958604,"201051344000469","174011545737251",0.00,-14.00,0,300.57,305.68,0.0,0.0,0.000,1191260.6,1191260.6,2541,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958633,121801.00
01/19/2019 23:30,2,0.000,ALERT,213.06,303.28,60.012,1547958604,"201051344000585","174011545737251",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,1206836.8,1206836.8,10473,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958635,121802.00
01/19/2019 23:30,2,0.000,ALERT,213.96,303.88,60.012,1547958604,"201051344000853","174011545737251",0.00,-13.00,0,300.57,305.98,0.0,0.0,0.000,1207148.9,1207148.9,2523,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547958637,121803.00
01/19/2019 23:30,2,0.000,ALERT,213.29,303.28,60.012,1547958604,"201051344001145","174011545737251",0.00,-13.00,0,301.17,305.08,0.0,0.0,0.000,1205886.3,1205886.3,10415,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958639,121804.00
01/19/2019 23:30,2,0.000,ALERT,213.06,302.98,60.017,1547958604,"201051344000438","174011545737251",0.00,-14.00,0,301.47,305.08,0.0,0.0,0.000,1199744.4,1199744.4,10443,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958641,121805.00
01/19/2019 23:30,2,0.000,ALERT,212.61,302.98,60.012,1547958604,"201051344001135","174011545737251",0.00,-13.00,0,301.17,305.08,0.0,0.0,0.000,1187986.3,1187986.3,10422,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958642,121806.00
01/19/2019 23:30,2,0.000,ALERT,213.29,304.18,60.006,1547958604,"201051344000983","174011545737251",0.00,-12.00,0,301.77,306.28,0.0,0.0,0.000,1206684.8,1206684.8,2524,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958644,121807.00
01/19/2019 23:30,2,0.000,ALERT,213.06,302.68,60.033,1547958604,"201051344001203","174011545737251",0.00,-14.00,0,300.57,305.98,0.0,0.0,0.000,1196874.7,1196874.7,10452,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547958646,121808.00
01/19/2019 23:30,2,0.000,ALERT,213.06,303.88,60.038,1547958604,"201051344001230","174011545737251",0.00,-13.00,0,301.17,304.78,0.0,0.0,0.000,1191333.0,1191333.0,10447,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958648,121809.00
01/19/2019 23:30,2,0.000,ALERT,212.83,302.98,60.033,1547958604,"201051344000646","174011545737251",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,1185973.1,1185973.1,10443,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958650,121810.00
01/19/2019 23:30,2,0.000,ALERT,213.74,303.28,60.033,1547958604,"201051344000867","174011545737251",0.00,-12.00,0,300.57,306.28,0.0,0.0,0.000,1187974.3,1187974.3,34284,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958652,121811.00
01/19/2019 23:30,2,0.000,ALERT,214.19,303.58,60.012,1547958604,"201051344000633","174011545737251",0.00,-13.00,0,299.37,305.38,0.0,0.0,0.000,1186903.3,1186903.3,34331,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547958653,121812.00
01/19/2019 23:30,2,0.000,ALERT,212.61,302.98,60.017,1547958604,"201051344000955","174011545737251",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,1204967.2,1204967.2,10439,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958655,121813.00
01/19/2019 23:30,2,0.000,ALERT,213.51,303.28,60.006,1547958604,"201051344000648","174011545737251",0.00,-14.00,0,300.87,305.68,0.0,0.0,0.000,1195112.5,1195112.5,34249,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547958657,121814.00
01/19/2019 23:30,2,0.000,ALERT,213.74,303.58,60.006,1547958604,"201051344000645","174011545737251",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,1199423.1,1199423.1,34244,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547958659,121815.00
01/19/2019 23:30,2,0.000,ALERT,213.51,304.18,60.006,1547958604,"201051344000569","174011545737251",0.00,-12.00,0,302.07,306.88,0.0,0.0,0.000,1216780.5,1216780.5,2509,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547958661,121816.00
01/19/2019 23:30,2,0.000,ALERT,213.74,302.98,59.990,1547958604,"179051228000119","174011545737251",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,3299.2,3299.2,2520,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547958663,121817.00
01/19/2019 23:45,2,0.000,ALERT,213.74,305.08,60.006,1547959503,"201051344000579","174011545737251",0.00,-12.00,0,302.98,306.88,0.0,0.0,0.000,1216207.9,1216207.9,2538,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959506,121818.00
01/19/2019 23:45,2,0.000,ALERT,213.06,302.37,60.017,1547959503,"201051344001025","174011545737251",0.00,-14.00,0,300.57,305.38,0.0,0.0,0.000,1200900.9,1200900.9,10455,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959507,121819.00
01/19/2019 23:45,2,0.000,ALERT,213.06,303.28,60.006,1547959503,"201051344001093","174011545737251",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,1193114.5,1193114.5,10438,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959509,121820.00
01/19/2019 23:45,2,0.000,ALERT,213.51,304.18,60.006,1547959503,"201051344000458","174011545737251",0.00,-11.00,0,302.07,306.88,0.0,0.0,0.000,1202520.1,1202520.1,2533,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959511,121821.00
01/19/2019 23:45,2,0.000,ALERT,213.29,303.88,60.054,1547959503,"201051344000890","174011545737251",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,1197286.8,1197286.8,10435,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547959513,121822.00
01/19/2019 23:45,2,0.000,ALERT,213.51,304.18,60.006,1547959503,"201051344000988","174011545737251",0.00,-12.00,0,299.37,305.98,0.0,0.0,0.000,937883.9,937883.9,2563,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547959515,121823.00
01/19/2019 23:45,2,0.000,ALERT,213.51,304.18,60.054,1547959503,"201051344000582","174011545737251",0.00,-14.00,0,302.07,305.68,0.0,0.0,0.000,1177209.8,1177209.8,10403,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547959516,121824.00
01/19/2019 23:45,2,0.000,ALERT,213.51,305.08,60.022,1547959503,"201051344000868","174011545737251",0.00,-12.00,0,302.37,306.88,0.0,0.0,0.000,1189265.4,1189265.4,34280,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959518,121825.00
01/19/2019 23:45,2,0.000,ALERT,213.96,304.78,60.006,1547959503,"201051344000576","174011545737251",0.00,-12.00,0,302.07,306.58,0.0,0.0,0.000,1202908.4,1202908.4,6714,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959520,121826.00
01/19/2019 23:45,2,0.000,ALERT,213.74,304.48,60.006,1547959503,"201051344001158","174011545737251",0.00,-14.00,0,301.77,305.98,0.0,0.0,0.000,1182489.3,1182489.3,2540,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959522,121827.00
01/19/2019 23:45,2,0.000,ALERT,213.29,302.68,60.006,1547959503,"201051344000917","174011545737251",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,1194110.3,1194110.3,10407,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959524,121828.00
01/19/2019 23:45,2,0.000,ALERT,213.29,302.68,60.017,1547959503,"201051344000417","174011545737251",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,968982.3,968982.3,10501,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959526,121829.00
01/19/2019 23:45,2,0.000,ALERT,213.51,303.28,60.012,1547959503,"201051344000685","174011545737251",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,1198407.7,1198407.7,10443,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959528,121830.00
01/19/2019 23:45,2,0.000,ALERT,213.29,302.68,60.012,1547959503,"201051344000651","174011545737251",0.00,-15.00,0,300.27,304.18,0.0,0.0,0.000,1192084.3,1192084.3,10441,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959530,121831.00
01/19/2019 23:45,2,0.000,ALERT,213.29,304.78,60.017,1547959503,"201051344000594","174011545737251",0.00,-14.00,0,301.77,306.28,0.0,0.0,0.000,1206933.8,1206933.8,34253,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959531,121832.00
01/19/2019 23:45,2,0.000,ALERT,213.74,304.48,60.017,1547959503,"201051344000469","174011545737251",0.00,-14.00,0,301.17,305.98,0.0,0.0,0.000,1191260.6,1191260.6,2543,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959533,121833.00
01/19/2019 23:45,2,0.000,ALERT,213.29,303.58,60.012,1547959503,"201051344000585","174011545737251",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,1206836.8,1206836.8,10475,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959535,121834.00
01/19/2019 23:45,2,0.000,ALERT,214.19,304.18,60.012,1547959503,"201051344000853","174011545737251",0.00,-13.00,0,302.07,306.28,0.0,0.0,0.000,1207148.9,1207148.9,2525,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959537,121835.00
01/19/2019 23:45,2,0.000,ALERT,213.51,303.88,60.017,1547959503,"201051344001145","174011545737251",0.00,-13.00,0,301.47,305.08,0.0,0.0,0.000,1205886.3,1205886.3,10417,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959539,121836.00
01/19/2019 23:45,2,0.000,ALERT,213.29,303.28,60.012,1547959503,"201051344000438","174011545737251",0.00,-14.00,0,301.17,304.78,0.0,0.0,0.000,1199744.4,1199744.4,10445,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959540,121837.00
01/19/2019 23:45,2,0.000,ALERT,212.83,303.28,60.033,1547959503,"201051344001135","174011545737251",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,1187986.3,1187986.3,10424,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959542,121838.00
01/19/2019 23:45,2,0.000,ALERT,213.51,304.48,60.006,1547959503,"201051344000983","174011545737251",0.00,-12.00,0,302.37,306.58,0.0,0.0,0.000,1206684.8,1206684.8,2526,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959544,121839.00
01/19/2019 23:45,2,0.000,ALERT,213.29,302.98,60.028,1547959503,"201051344001203","174011545737251",0.00,-14.00,0,300.87,306.28,0.0,0.0,0.000,1196874.7,1196874.7,10454,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547959546,121840.00
01/19/2019 23:45,2,0.000,ALERT,213.29,303.88,60.022,1547959503,"201051344001230","174011545737251",0.00,-13.00,0,301.47,305.08,0.0,0.0,0.000,1191333.0,1191333.0,10449,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959548,121841.00
01/19/2019 23:45,2,0.000,ALERT,213.06,303.28,60.001,1547959503,"201051344000646","174011545737251",0.00,-14.00,0,300.57,304.18,0.0,0.0,0.000,1185973.1,1185973.1,10445,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959549,121842.00
01/19/2019 23:45,2,0.000,ALERT,213.96,303.58,60.017,1547959503,"201051344000867","174011545737251",0.00,-11.50,0,301.17,306.58,0.0,0.0,0.000,1187974.3,1187974.3,34286,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959551,121843.00
01/19/2019 23:45,2,0.000,ALERT,214.41,304.18,60.022,1547959503,"201051344000633","174011545737251",0.00,-13.00,0,299.97,305.98,0.0,0.0,0.000,1186903.3,1186903.3,34333,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959553,121844.00
01/19/2019 23:45,2,0.000,ALERT,212.83,303.58,60.012,1547959503,"201051344000955","174011545737251",0.00,-13.00,0,301.17,304.78,0.0,0.0,0.000,1204967.2,1204967.2,10441,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959555,121845.00
01/19/2019 23:45,2,0.000,ALERT,213.74,303.58,60.049,1547959503,"201051344000648","174011545737251",0.00,-14.00,0,301.17,306.28,0.0,0.0,0.000,1195112.5,1195112.5,34251,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547959557,121846.00
01/19/2019 23:45,2,0.000,ALERT,213.96,304.18,60.022,1547959503,"201051344000645","174011545737251",0.00,-11.50,0,301.77,306.28,0.0,0.0,0.000,1199423.1,1199423.1,34246,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959558,121847.00
01/19/2019 23:45,2,0.000,ALERT,213.51,304.78,59.980,1547959503,"201051344000569","174011545737251",0.00,-12.00,0,302.68,307.18,0.0,0.0,0.000,1216780.5,1216780.5,2511,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547959560,121848.00
01/19/2019 23:45,2,0.000,ALERT,213.96,303.88,60.017,1547959503,"179051228000119","174011545737251",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,3299.2,3299.2,2522,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547959562,121849.00
